Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,159.92,17.8
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,320.97,252.21
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,405.5,337.85
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,495.12,417.14
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,559.72,472.47
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,625.25,526.39
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,673.69,564.76
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,715.32,596.58
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,659.58,551.21
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,584.24,490.35
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,707.92,586.4
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,818.06,667.25
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,802.48,653.22
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,783.68,637.96
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,648.61,534.17
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,501.33,414.08
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,671.31,551.5
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,805.25,650.06
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,782.3,630.61
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,756.23,610.49
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,726.23,586.48
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,693.4,559.89
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,586.52,475.88
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,480.73,391.93
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,425.99,347.91
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,374.84,305.8
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,338.13,274.86
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,302.06,243.77
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,263.62,210.23
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,225.72,176.5
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,185.87,141.27
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,147.79,107.58
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,109.27,74.9
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,74.37,47.6
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,41.59,26.03
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,24.2,13.56
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,12.19,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,7.46,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.95,6.17
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,23.79,14.32
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,32.63,22.21
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,41.93,30.43
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,51.94,39.2
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,60.98,47.05
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,70.03,54.82
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,78.56,61.97
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,87.12,69.05
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,106.34,85.26
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,125.69,101.47
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,168.5,137.97
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,226.29,186.53
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,279.77,232.02
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,346.81,287.95
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,466.8,389.05
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,580.8,482.36
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,447.65,371.55
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,311.14,256.55
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,260.31,214.01
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,212.6,173.68
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,310.32,257.34
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,395.11,327.89
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,341.81,282.71
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,285.75,235.47
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,173.96,141.87
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,68.19,52.68
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,61.45,47.04
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,54.78,41.37
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,47.68,35.36
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,40.59,29.27
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,33.06,22.67
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,25.54,16.03
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,18.03,9.36
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,10.54,2.72
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,5.26,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,12.33,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,26.51,15.18
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,44.95,31.89
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,62.39,47.29
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,81.61,64.12
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,100.84,80.76
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,118.99,96.48
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,137.35,112.21
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,152.16,124.73
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,167.12,137.26
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,194.26,159.82
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,207.77,170.87
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,245.3,202.19
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,282.46,232.76
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,402.47,334.03
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,519.59,430.17
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,533.07,440.73
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,558.63,460.74
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,409.47,337.6
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,256.85,209.42
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,238.75,194.53
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,221.45,180.11
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,165.49,133.63
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,122.37,97.55
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,116.52,92.81
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,110.74,88.09
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,80.93,63.15
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,52.11,38.85
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,46.78,34.38
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,41.46,29.87
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,36.14,25.38
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,30.83,20.84
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,24.65,15.43
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,18.47,10.01
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,13.18,5.31
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.9,0.69
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.94,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,89.52,2.91
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,179.62,136.96
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,230.36,188.57
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,268.46,224.67
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,309.53,261.47
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,350.95,297.58
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,383.02,324.89
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,414.51,351.09
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,437.07,368.75
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,458.58,385.19
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,486.4,407.61
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,513.15,428.94
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,440.41,366.58
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,350.6,290.01
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,456.64,379.29
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,543.98,451.71
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,508.4,421.26
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,472.97,391.18
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,414.08,342.39
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,371.28,306.2
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,397.62,328.99
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,430.84,356.64
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,387.66,320.35
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,337.61,278.57
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,347.44,286.68
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,343.1,282.51
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,296.52,243.22
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,253.93,207.16
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,222.32,179.48
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,191.95,152.66
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,160.15,124.58
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,129.9,97.96
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,99.02,71.53
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,70.39,48.16
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,44.36,29.22
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,28.05,17.08
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,14.55,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,69.33,0.77
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,145.04,110.26
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,193.54,158.56
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,243.28,203.74
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,280.45,237.1
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,317.73,269.66
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,348.68,296.11
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,379.15,321.56
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,401.2,339.53
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,422.37,356.49
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,245.57,207.09
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,71.85,55.79
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,78.95,61.82
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,86.07,67.77
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,62.8,47.96
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,40.62,29.06
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,290.95,245.17
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,519.2,433.86
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,330.77,276.14
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,145.82,117.66
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,231.31,190.87
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,315.24,261.24
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,295.63,244.64
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,267.5,221.16
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,341.0,283.48
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,390.53,323.76
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,387.4,319.1
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,376.39,306.05
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,326.86,260.97
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,279.54,217.38
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,228.61,170.78
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,181.0,127.65
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,135.16,87.06
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,91.06,51.84
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,48.25,26.86
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,28.08,17.41
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,13.66,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.51,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.83,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.27,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,106.98,86.49
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,225.57,186.35
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,342.51,286.17
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,458.91,383.31
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,409.08,340.75
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,375.39,311.34
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,266.5,219.96
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,166.17,134.4
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,229.11,187.76
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,279.47,230.04
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,323.17,266.96
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,350.92,290.49
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,300.56,248.54
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,244.8,201.96
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,159.92,130.66
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,79.04,61.95
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,99.37,79.36
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,119.77,96.77
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,107.44,86.41
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,95.27,76.13
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,82.36,65.25
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,69.61,54.36
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,56.61,43.0
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,43.8,31.72
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,31.63,20.93
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,19.38,10.46
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.67,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,122.02,6.77
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,247.66,191.77
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,329.87,272.68
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,421.3,353.49
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,497.9,419.44
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,576.29,484.01
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,626.43,523.81
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,675.74,561.96
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,724.25,597.5
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,777.66,635.8
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,800.06,651.18
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,819.43,664.35
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,764.06,621.62
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,698.83,571.62
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,769.95,625.11
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,822.91,663.32
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,811.62,654.17
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,796.95,643.14
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,775.99,627.77
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,751.91,610.14
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,722.16,588.43
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,689.65,564.51
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,651.79,534.76
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,615.41,504.96
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,569.48,467.07
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,522.22,427.2
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,471.47,383.3
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,420.36,338.0
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,365.15,288.34
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,310.89,238.46
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,254.11,186.27
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,200.21,136.96
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,145.58,89.83
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,96.35,51.86
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,47.54,23.13
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,23.41,13.98
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,11.38,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,11.0,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,22.05,11.88
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,37.51,25.94
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,52.39,39.1
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,68.25,52.98
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,83.89,66.51
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,98.14,78.7
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,112.38,90.72
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,123.66,100.2
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,135.13,109.75
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,228.29,189.11
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,325.48,269.16
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,383.82,316.3
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,457.63,374.45
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,405.33,331.46
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,369.29,301.44
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,409.59,334.77
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,461.93,376.38
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,458.32,373.4
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,453.42,369.73
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,396.59,324.22
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,355.02,290.39
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,297.62,243.41
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,235.35,192.08
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,266.3,218.25
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,283.03,231.9
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,205.25,167.38
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,138.83,112.24
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,124.43,100.34
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,110.58,88.75
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,95.92,76.43
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,81.86,64.54
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,66.89,51.61
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,52.17,38.76
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,38.17,26.42
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,24.59,15.04
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,12.32,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,8.35,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,16.72,7.53
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,27.78,17.59
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,39.6,28.03
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,51.98,38.89
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,64.25,49.58
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,75.88,59.61
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,87.51,69.53
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,95.22,76.03
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,103.04,82.55
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,101.81,81.37
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,100.94,80.5
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,131.13,105.71
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,161.76,130.93
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,135.09,108.44
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,110.1,87.4
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,129.76,103.73
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,149.58,120.07
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,107.94,85.42
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,69.03,52.88
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,107.68,85.32
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,147.91,118.67
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,203.07,164.89
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,247.5,201.5
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,192.6,156.08
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,136.74,109.75
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,114.94,91.84
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,93.7,74.17
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,85.4,67.29
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,77.16,60.4
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,67.22,51.97
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,57.37,43.54
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,47.62,35.09
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,37.95,26.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,27.77,17.7
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,17.6,9.25
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,10.11,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.73,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,147.84,17.07
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,296.53,230.88
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,379.45,313.05
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,467.91,390.85
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,533.67,446.04
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,600.81,500.18
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,648.6,537.98
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,690.34,570.03
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,532.72,444.91
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,333.78,278.34
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,420.6,350.86
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,491.83,408.65
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,446.29,368.56
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,383.38,315.26
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,264.97,217.51
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,154.89,124.38
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,156.16,125.51
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,157.51,126.57
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,135.32,108.18
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,114.05,90.52
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,111.97,88.85
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,109.95,87.21
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,78.01,60.52
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,47.7,35.0
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,49.03,36.19
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,50.35,37.37
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,27.32,17.78
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.4,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.95,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.51,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,3.07,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.19,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.31,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.88,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.44,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,11.0,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,22.04,11.75
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,38.68,26.63
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,54.83,40.8
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,71.91,55.67
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,88.71,70.16
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,104.02,83.27
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,119.4,96.28
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,262.37,219.28
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,397.85,331.84
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,348.92,289.67
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,298.83,246.85
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,256.25,210.16
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,200.06,162.22
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,241.14,196.1
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,267.31,217.37
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,362.1,295.59
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,438.22,356.96
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,403.0,327.5
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,368.98,299.45
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,355.55,288.68
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,342.0,277.7
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,356.06,289.66
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,375.71,305.42
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,312.95,254.33
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,264.42,214.55
