Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,76.22,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,191.06,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,308.74,236.67
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,428.59,359.29
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,509.23,434.0
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,593.14,507.72
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,657.14,561.41
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,721.38,613.16
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,769.52,651.18
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,816.01,686.85
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,845.16,708.17
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,871.01,726.59
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,894.57,743.03
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,905.83,749.85
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,917.5,757.25
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,925.49,761.92
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,926.06,760.83
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,922.86,757.05
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,908.49,745.13
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,890.58,730.71
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,869.67,713.96
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,845.34,694.75
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,814.57,669.62
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,786.46,646.71
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,659.38,545.11
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,534.37,441.76
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,585.03,484.54
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,609.62,504.31
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,556.47,458.69
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,502.51,411.54
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,446.52,361.58
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,389.97,309.81
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,329.58,254.43
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,271.02,199.99
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,211.46,145.26
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,155.42,96.27
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,99.84,54.76
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,48.28,27.2
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,30.22,20.86
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,24.49,14.49
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,11.99,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.27,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.38,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.86,3.65
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,19.36,10.69
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,28.19,18.57
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,37.04,26.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,46.35,34.59
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,55.67,42.68
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,64.63,50.36
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,73.6,57.98
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,116.18,94.3
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,160.16,131.26
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,287.22,239.6
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,418.74,347.61
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,559.9,461.98
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,702.6,572.62
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,720.67,585.48
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,735.94,597.06
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,806.84,649.84
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,858.1,686.98
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,839.6,673.38
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,817.75,657.88
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,794.27,641.42
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,767.04,622.09
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,730.25,594.88
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,690.91,564.48
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,647.32,530.03
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,601.38,492.82
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,549.7,449.25
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,497.12,403.9
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,441.93,354.84
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,386.19,304.09
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,326.57,250.25
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,268.64,197.04
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,209.8,143.35
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,154.12,94.78
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,99.36,53.88
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,48.4,26.69
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,29.26,20.1
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,23.48,13.92
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,11.49,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,61.71,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,161.95,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,273.41,211.73
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,378.45,312.65
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,457.32,382.99
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,540.19,452.63
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,433.6,365.61
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,286.83,241.21
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,317.11,266.8
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,347.34,291.32
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,474.76,396.32
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,608.81,502.1
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,743.01,604.69
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,864.64,692.77
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,878.62,700.82
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,889.12,707.33
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,844.64,674.1
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,791.96,635.16
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,568.25,461.54
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,313.13,253.41
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,416.08,338.96
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,512.33,415.81
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,408.28,331.74
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,311.77,252.91
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,368.62,300.37
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,407.7,332.43
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,305.02,248.6
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,197.57,159.96
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,270.26,220.83
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,323.27,263.24
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,220.02,178.48
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,130.37,105.04
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,179.34,142.98
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,205.98,158.85
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,166.63,124.65
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,130.62,94.41
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,94.66,66.1
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,62.35,44.18
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,43.18,32.24
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,29.6,19.15
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,15.21,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,60.14,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,159.78,3.42
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,273.08,212.93
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,381.76,315.02
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,460.53,384.65
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,543.32,453.34
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,604.13,500.92
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,665.51,546.8
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,714.84,582.76
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,758.08,613.09
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,796.37,638.2
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,832.3,661.01
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,857.18,676.77
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,878.91,690.26
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,891.49,697.29
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,900.54,702.01
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,902.15,701.14
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,900.07,697.91
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,890.72,689.8
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,877.73,679.4
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,850.43,658.02
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,827.66,639.98
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,805.33,621.74
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,773.08,596.71
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,734.48,569.17
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,693.44,539.05
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,646.46,503.21
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,598.07,465.71
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,529.13,412.24
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,463.62,360.5
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,406.28,314.21
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,351.79,269.01
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,285.38,215.67
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,226.68,168.5
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,181.64,130.4
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,140.0,95.96
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,98.36,64.32
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,60.95,40.98
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,40.51,29.87
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,28.72,18.55
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.47,0.2
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,63.9,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,169.26,29.98
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,283.18,223.83
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,394.04,327.24
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,475.06,398.92
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,560.06,469.53
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,624.88,520.41
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,690.42,569.62
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,734.99,602.07
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,784.32,637.17
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,824.8,663.55
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,862.86,687.52
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,887.51,701.34
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,908.9,712.46
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,920.87,715.27
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,929.17,715.3
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,930.2,710.64
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,918.76,697.2
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,916.42,688.28
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,901.73,670.79
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,880.5,657.96
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,855.81,642.95
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,824.78,623.66
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,790.78,602.26
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,751.24,579.8
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,709.26,553.47
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,663.33,522.25
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,615.49,487.66
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,561.9,446.1
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,507.52,402.35
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,424.88,335.66
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,351.6,275.22
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,318.58,242.55
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,278.5,202.17
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,218.56,148.64
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,161.99,100.14
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,104.08,56.81
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,54.91,30.63
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,33.22,23.55
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,27.62,17.78
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,13.45,1.14
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,78.16,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,201.79,61.85
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,308.85,245.58
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,413.27,342.41
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,490.57,410.46
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,571.58,477.57
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,627.02,521.02
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,688.98,567.66
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,737.26,602.76
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,784.03,635.66
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,819.48,658.4
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,852.34,678.76
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,876.06,692.25
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,896.55,703.07
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,900.12,700.94
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,909.35,702.84
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,910.27,701.37
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,907.48,697.56
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,898.42,689.62
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,885.67,679.36
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,865.41,666.67
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,841.7,651.59
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,813.33,631.97
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,781.71,609.96
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,698.16,550.38
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,611.4,484.57
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,618.55,491.72
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,608.78,484.47
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,537.35,427.72
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,468.19,372.03
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,433.42,341.62
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,391.64,303.57
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,332.35,250.81
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,274.6,198.58
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,215.02,145.45
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,158.89,97.26
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,104.44,56.62
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,53.24,28.55
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,30.96,21.5
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,25.71,16.18
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,17.88,4.71
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.91,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,89.9,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,228.67,92.81
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,338.27,268.19
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,440.66,361.92
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,517.24,427.69
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,596.65,492.5
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,658.54,540.11
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,720.6,585.86
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,768.21,619.78
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,814.17,651.51
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,842.17,668.19
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,876.26,688.92
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,899.57,702.86
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,919.56,714.43
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,930.23,718.64
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,937.13,720.42
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,938.48,719.91
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,935.94,716.95
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,924.58,708.67
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,909.43,698.04
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,889.11,684.0
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,865.18,667.59
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,835.44,645.96
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,802.35,622.06
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,763.54,595.23
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,721.99,566.28
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,675.01,531.5
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,626.1,493.9
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,573.59,452.26
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,519.91,408.45
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,462.11,359.43
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,404.33,309.12
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,343.01,255.89
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,283.33,202.85
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,222.25,148.76
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,164.6,99.56
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,107.88,57.33
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,57.17,30.45
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,33.31,23.38
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,25.67,16.09
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,17.43,5.4
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,76.43,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,201.06,97.29
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,309.48,247.54
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,418.95,346.67
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,498.64,416.64
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,582.04,485.77
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,644.16,535.51
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,701.13,579.42
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,750.07,614.74
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,797.45,647.52
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,847.79,680.36
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,887.06,704.4
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,910.03,718.04
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,929.63,729.19
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,940.86,733.33
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,948.33,734.92
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,948.74,733.07
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,945.23,728.68
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,934.2,718.35
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,919.33,705.64
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,898.21,690.14
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,873.46,672.3
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,842.61,649.51
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,808.51,624.57
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,769.48,597.69
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,727.71,568.69
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,680.48,533.64
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,631.3,495.78
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,578.78,454.15
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,525.02,410.39
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,466.57,361.88
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,408.09,311.83
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,346.95,258.25
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,287.4,205.03
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,225.84,150.68
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,167.41,100.89
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,109.91,58.09
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,58.29,30.59
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,33.71,23.66
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,28.91,18.85
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,18.26,6.73
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,10.91,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,90.58,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,233.5,127.62
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,338.47,268.7
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,445.61,363.74
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,524.1,430.4
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,600.09,491.79
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,663.57,540.25
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,727.11,586.9
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,757.64,607.65
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,785.56,626.05
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,775.47,616.46
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,753.98,598.92
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,785.13,619.35
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,813.76,637.09
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,808.34,629.37
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,799.2,619.48
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,877.13,672.37
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,946.83,717.42
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,935.37,708.35
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,920.15,697.9
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,899.22,683.75
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,874.71,667.31
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,844.58,647.63
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,811.22,625.64
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,772.22,599.51
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,730.57,571.22
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,627.81,494.18
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,524.06,415.02
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,451.07,358.61
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,380.09,302.75
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,311.93,248.17
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,249.55,198.15
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,175.42,138.84
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,115.04,91.24
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,100.7,79.54
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,86.56,67.78
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,71.49,55.15
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,56.66,42.5
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.72,31.93
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,28.92,19.23
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,17.18,6.76
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.46,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,82.53,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,217.66,130.93
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,319.15,256.09
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,424.3,348.82
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,502.27,415.44
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,583.66,480.84
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,552.84,456.65
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,508.56,420.49
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,556.54,457.36
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,604.09,492.12
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,744.6,594.11
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,874.83,681.97
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,842.83,656.75
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,800.28,625.83
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,870.64,674.69
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,944.37,723.69
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,945.0,722.4
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,932.94,713.5
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,924.3,705.91
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,911.87,695.89
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,891.79,682.12
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,868.18,666.09
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,838.03,644.39
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,804.74,620.58
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,765.72,593.44
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,724.11,564.33
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,646.95,506.55
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,571.16,448.95
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,504.44,397.04
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,439.41,345.59
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,379.29,297.43
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,324.59,252.84
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,284.2,217.77
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,242.02,180.27
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,195.96,140.89
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,153.64,105.75
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,110.19,72.38
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,70.75,47.2
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,46.65,35.1
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,34.7,24.04
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,24.2,12.37
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,63.99,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,177.46,112.53
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,255.98,204.06
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,336.58,274.92
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,398.71,327.7
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,463.54,380.36
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,517.22,421.47
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,578.85,466.2
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,588.34,472.35
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,600.83,480.36
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,583.42,464.95
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,544.08,433.75
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,578.25,459.64
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,611.32,483.81
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,593.71,469.02
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,574.06,453.13
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,598.82,471.58
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,621.78,488.22
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,617.38,483.93
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,611.49,478.87
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,559.87,438.99
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,495.62,389.98
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,488.45,384.94
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,480.02,378.5
