Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,12.38,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,29.69,12.19
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,90.64,69.14
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,143.9,116.37
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,188.12,155.09
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,233.54,194.03
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,272.53,226.48
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,311.92,258.43
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,222.77,183.01
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,108.06,85.12
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,225.97,183.62
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,338.94,274.16
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,365.31,293.65
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,409.51,326.91
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,381.31,303.77
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,370.62,294.35
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,408.19,323.63
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,463.13,365.38
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,500.05,393.59
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,535.61,420.66
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,533.8,419.32
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,531.12,417.59
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,537.84,422.56
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,543.02,426.32
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,536.93,421.79
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,529.41,416.22
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,509.72,401.77
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,489.1,386.54
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,448.0,354.35
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,409.07,323.81
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,358.96,284.53
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,308.28,244.67
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,259.06,205.87
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,214.16,170.35
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,228.58,181.05
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,231.92,181.25
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,145.41,112.71
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,72.27,55.54
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,62.69,47.79
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,53.0,39.72
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,42.8,32.6
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,32.61,23.38
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,23.33,14.87
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,14.06,6.3
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,7.02,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.91,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,11.43,1.89
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,23.35,13.6
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,35.3,24.16
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,50.96,37.77
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,66.54,51.17
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,82.0,64.29
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,97.39,77.15
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,108.4,86.17
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,119.48,95.16
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,96.79,75.99
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,76.16,58.6
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,102.24,80.01
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,128.8,101.48
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,133.7,105.23
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,138.64,109.05
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,114.76,89.39
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,91.72,70.42
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,118.26,92.26
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,145.05,114.16
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,211.42,168.07
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,278.21,221.35
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,241.88,192.08
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,206.73,163.85
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,130.18,102.0
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,56.74,41.64
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,55.84,40.97
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,54.94,40.26
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,51.37,37.35
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,47.81,34.43
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,77.57,59.29
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,107.31,84.0
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,117.72,92.74
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,127.88,101.34
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,79.23,61.17
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,29.99,19.86
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,18.5,10.15
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,7.04,0.37
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,5.71,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.39,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.51,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,10.46,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,20.98,9.07
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,59.85,44.01
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,95.03,75.14
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,129.95,105.87
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,165.43,136.72
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,197.71,164.22
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,230.27,191.46
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,144.1,117.72
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,61.01,45.97
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,127.74,101.99
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,199.15,160.86
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,163.44,130.78
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,129.7,102.38
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,107.46,83.86
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,86.17,66.12
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,143.07,113.01
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,201.5,160.56
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,255.84,204.8
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,327.29,262.22
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,270.55,216.26
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,232.36,185.08
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,176.56,139.78
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,122.78,95.74
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,97.53,75.08
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,72.77,54.72
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,71.42,53.65
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,70.07,52.59
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,58.93,43.42
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,47.81,34.24
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,51.34,37.25
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,54.88,40.28
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,49.09,35.53
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,43.3,30.77
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,38.41,26.75
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,33.53,22.71
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,26.0,16.41
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,18.49,10.08
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,15.84,7.85
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,13.19,5.6
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,10.54,3.73
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,7.9,1.34
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,5.7,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.5,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.75,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,46.34,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,134.0,93.8
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,235.6,191.62
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,338.5,283.0
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,416.56,351.71
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,500.09,422.82
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,574.36,484.1
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,647.71,542.05
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,705.04,585.94
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,761.81,628.57
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,808.39,662.03
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,853.2,693.64
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,890.11,717.78
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,924.45,739.74
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,947.78,753.92
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,967.83,765.64
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,975.25,768.6
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,986.01,774.1
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,985.41,772.38
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,981.01,768.2
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,969.95,759.88
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,955.18,749.11
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,933.43,734.2
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,908.24,716.85
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,882.76,699.56
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,853.06,679.06
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,812.16,650.08
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,768.73,618.91
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,718.81,580.95
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,667.47,540.51
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,588.84,477.88
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,515.82,418.48
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,405.72,327.89
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,315.37,254.04
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,279.62,223.78
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,244.43,193.5
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,210.39,163.73
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,174.85,132.84
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,141.7,106.44
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,110.66,84.12
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,85.02,70.28
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,69.93,56.6
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,53.47,41.47
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,37.44,26.5
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,19.58,7.36
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,4.09,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,7.9,0.39
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,14.94,6.9
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,22.0,13.19
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,29.95,20.21
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,37.92,27.17
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,46.34,34.43
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,54.77,41.62
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,398.56,342.71
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,732.25,615.65
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,522.87,440.54
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,249.94,205.73
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,355.17,294.86
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,480.38,397.58
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,505.16,416.53
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,529.11,434.96
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,681.49,560.76
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,834.32,683.05
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,913.75,744.49
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,974.06,789.88
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,972.26,788.41
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,965.81,783.81
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,944.01,767.87
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,918.64,749.27
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,884.95,724.25
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,848.36,696.89
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,808.18,666.46
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,765.48,633.88
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,381.35,320.08
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,26.53,16.71
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,292.91,243.46
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,510.23,419.6
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,479.05,390.92
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,439.29,353.72
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,362.26,286.47
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,294.36,227.53
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,235.0,176.56
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,185.98,136.38
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,145.53,103.99
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,108.37,78.78
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,78.88,65.11
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,66.35,53.67
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,51.96,40.36
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,37.12,26.43
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,22.9,10.47
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,7.28,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,89.33,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,190.57,144.5
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,271.38,224.15
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,361.68,304.92
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,435.49,368.73
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,509.92,430.55
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,578.72,486.06
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,649.2,540.34
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,642.79,533.2
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,622.27,514.16
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,631.31,517.88
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,617.81,504.7
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,797.91,641.59
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,950.4,747.2
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,881.8,694.89
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,790.95,625.77
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,811.58,640.56
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,829.65,652.64
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,921.6,717.97
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,983.37,758.41
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,969.43,746.88
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,951.84,733.7
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,929.63,717.92
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,903.97,699.86
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,874.74,679.77
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,842.09,657.25
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,738.73,582.89
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,630.23,499.56
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,498.25,397.76
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,383.04,306.15
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,350.19,281.13
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,314.65,253.38
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,238.84,192.39
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,168.9,135.73
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,134.57,107.75
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,101.1,80.16
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,86.24,67.9
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,71.52,55.61
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,62.33,47.94
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,53.0,40.03
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,43.24,33.29
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,33.5,24.43
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,24.65,16.34
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,15.83,8.18
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,8.78,0.85
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,11.0,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,22.04,11.8
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,42.53,30.0
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,62.41,47.41
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,86.15,68.07
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,109.97,88.54
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,133.91,108.84
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,158.2,129.12
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,227.14,186.38
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,284.94,233.11
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,263.3,213.81
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,224.81,181.18
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,356.55,288.63
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,492.47,394.58
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,441.39,352.01
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,370.54,294.94
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,334.06,265.69
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,281.32,223.4
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,279.3,221.71
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,277.35,219.94
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,337.04,266.54
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,380.13,299.39
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,353.84,278.65
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,328.38,258.75
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,280.41,221.29
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,247.02,194.99
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,250.43,197.92
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,253.52,200.53
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,307.34,243.9
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,349.36,277.25
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,327.31,259.92
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,305.46,242.83
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,304.0,241.73
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,294.78,233.83
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,242.13,191.79
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,197.39,156.42
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,175.77,138.6
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,153.96,120.5
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,129.69,101.21
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,106.69,83.47
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,86.27,71.05
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,70.23,56.69
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,53.81,41.76
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,37.55,26.78
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,22.57,11.36
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,68.24,2.18
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,157.45,120.91
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,222.75,182.26
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,293.98,245.66
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,351.18,295.72
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,410.47,346.05
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,464.89,391.19
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,520.49,436.21
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,455.72,379.52
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,381.61,314.76
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,637.3,525.97
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,876.34,708.33
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,565.69,465.01
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,177.24,140.9
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,564.01,461.81
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,896.72,717.51
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,811.44,648.89
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,712.91,569.71
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,672.62,536.57
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,614.32,489.77
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,627.83,499.38
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,623.03,495.16
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,594.06,472.46
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,579.75,460.8
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,363.67,291.26
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,145.33,113.67
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,279.14,223.09
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,402.59,320.75
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,216.52,172.69
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,40.72,28.27
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,89.17,68.53
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,137.37,108.22
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,156.23,123.81
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,173.99,138.47
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,125.07,98.69
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,77.02,59.17
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,45.48,32.87
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,14.08,6.34
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,12.32,4.88
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,10.55,3.4
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,8.34,1.82
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.14,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.38,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.63,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.31,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,3.07,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.28,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,276.14,234.89
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,555.3,467.37
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,571.49,477.68
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,584.68,485.93
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,507.23,418.75
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,443.36,362.19
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,629.44,517.72
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,820.05,672.22
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,923.71,752.43
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,998.37,808.47
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,921.79,747.86
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,817.2,662.65
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,782.92,633.28
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,733.83,592.78
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,749.39,605.53
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,747.98,605.33
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,822.94,667.5
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,865.3,698.96
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,823.83,668.92
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,779.67,636.82
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,703.04,575.7
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,628.9,514.35
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,602.95,493.35
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,566.67,462.42
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,465.27,376.93
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,380.43,305.91
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,348.15,275.64
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,304.47,233.01
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,217.64,164.77
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,166.08,130.76
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,137.66,107.55
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,113.97,89.51
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,91.12,76.06
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,74.47,61.01
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,57.47,45.41
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,40.09,29.32
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,24.09,13.44
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,7.28,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,12.32,0.18
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,24.69,14.56
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,45.46,32.81
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,65.78,50.62
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,91.28,72.68
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,116.83,94.46
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,141.5,115.45
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,166.61,136.54
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,214.11,176.15
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,249.13,204.97
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,361.5,298.68
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,459.94,379.15
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,387.43,317.48
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,294.46,239.03
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,182.27,146.74
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,94.52,73.39
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,183.58,147.18
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,275.6,221.97
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,329.32,265.14
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,365.81,294.28
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,297.99,238.92
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,221.91,176.71
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,224.86,179.15
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,227.72,181.45
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,324.88,260.62
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,408.94,328.01
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,337.67,270.7
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,262.97,210.33
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,166.24,132.03
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,72.73,55.01
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,42.04,29.57
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,11.48,4.0
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,98.14,76.58
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,182.06,146.02
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,141.85,113.1
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,102.83,81.03
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,94.34,74.17
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,85.88,67.27
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,74.98,58.34
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,64.16,49.36
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,52.57,41.46
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,40.59,30.66
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,29.96,20.96
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,19.36,11.24
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,11.42,3.53
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
