Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,476.77,400.73
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,550.86,459.11
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,619.88,511.89
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,690.54,563.85
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,788.11,634.47
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,884.49,701.65
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,860.81,681.53
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,822.25,651.81
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,924.16,721.9
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,1009.89,777.32
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,1028.16,787.58
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,1042.7,796.04
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,1051.16,800.56
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,1055.66,802.61
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,1051.18,799.28
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,1042.68,793.46
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,1029.07,783.3
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,1011.48,770.57
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,986.34,754.91
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,957.56,736.61
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,921.78,713.47
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,883.02,687.92
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,841.32,659.82
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,796.9,629.3
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,746.01,593.28
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,693.44,553.31
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,638.51,510.88
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,582.32,465.91
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,521.29,414.7
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,460.38,362.04
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,383.95,296.48
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,312.22,234.52
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,255.59,181.91
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,199.64,130.41
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,140.7,81.78
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,82.15,44.25
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,49.61,38.65
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,56.19,44.49
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,50.05,38.93
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,43.69,32.93
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,31.79,21.73
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,21.19,8.86
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,42.86,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,124.71,73.96
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,215.08,172.52
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,316.86,263.51
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,396.65,334.69
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,482.51,408.82
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,552.36,467.46
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,624.51,525.08
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,685.2,571.78
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,746.09,617.58
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,793.87,651.1
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,839.97,682.7
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,881.43,711.62
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,915.01,734.41
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,937.92,749.51
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,957.11,761.97
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,976.86,774.63
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,993.14,784.85
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,1004.52,790.41
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,1012.16,793.43
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,1010.21,790.95
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,1004.43,785.95
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,993.1,777.47
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,977.95,766.42
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,955.55,750.85
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,929.66,732.78
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,894.93,708.2
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,865.09,687.16
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,824.58,658.03
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,781.47,626.76
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,733.73,590.52
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,686.43,552.85
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,631.01,508.87
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,574.51,462.72
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,515.29,412.16
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,455.89,360.06
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,394.11,304.78
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,333.4,249.39
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,268.31,190.89
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,210.3,139.88
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,151.69,93.14
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,97.49,59.62
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,61.4,49.33
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,56.88,45.29
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,50.75,39.64
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,44.39,33.59
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,32.51,22.42
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,21.95,10.05
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,12.73,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,22.48,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,61.15,36.73
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,128.1,101.3
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,189.2,156.42
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,241.69,203.43
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,296.65,251.57
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,349.87,296.85
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,405.76,343.2
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,472.87,398.73
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,560.17,469.08
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,714.51,594.1
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,865.64,709.65
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,905.17,737.3
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,942.11,763.23
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,972.38,782.57
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,999.49,799.47
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,1017.37,810.88
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,1031.55,819.7
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,1028.07,815.75
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,1031.95,817.44
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,1027.94,813.51
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,1020.06,806.96
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,1005.88,796.25
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,987.93,782.95
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,964.4,765.66
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,937.33,745.86
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,905.97,723.11
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,871.17,697.78
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,829.19,667.1
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,784.61,634.24
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,736.11,597.28
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,685.57,556.63
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,631.12,511.82
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,575.46,464.92
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,515.68,413.56
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,455.54,360.49
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,393.11,304.27
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,331.58,247.79
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,269.49,191.0
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,210.0,138.01
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,146.31,86.82
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,90.76,52.72
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,55.89,44.41
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,54.34,43.02
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,48.94,38.13
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,43.39,32.86
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,32.88,22.89
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,23.5,11.81
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,13.64,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,68.48,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,188.58,131.1
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,275.84,223.52
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,375.23,312.15
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,452.83,380.85
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,535.81,451.47
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,599.1,501.52
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,668.17,553.96
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,726.23,597.32
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,783.9,639.41
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,833.02,674.27
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,880.42,707.35
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,908.55,725.88
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,943.04,749.1
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,969.81,765.11
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,993.21,778.68
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,1010.38,789.36
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,1023.82,797.56
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,1028.52,799.74
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,1029.27,799.36
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,1024.83,795.91
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,1016.45,789.86
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,1001.23,779.49
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,982.23,766.53
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,957.62,749.59
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,929.47,730.1
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,894.08,705.54
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,855.89,678.72
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,814.84,649.33
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,771.22,617.76
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,721.22,580.2
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,669.93,539.44
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,616.11,495.85
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,561.33,450.33
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,464.13,370.0
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,384.62,304.85
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,353.06,276.09
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,310.03,235.32
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,256.68,185.18
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,197.44,130.31
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,145.19,96.12
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,121.13,89.6
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,94.5,78.41
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,83.26,68.49
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,68.9,55.68
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,54.01,42.13
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,39.78,28.83
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,23.41,12.17
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.64,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,16.73,7.0
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,34.32,23.01
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,52.8,39.17
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,74.42,57.95
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,95.69,76.19
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,119.18,96.24
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,143.16,116.43
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,159.34,129.62
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,175.57,142.7
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,231.25,188.62
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,274.6,223.8
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,334.97,272.93
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,396.15,322.0
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,361.45,292.06
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,326.2,261.87
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,485.41,390.76
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,626.49,501.73
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,690.91,551.24
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,735.34,585.86
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,714.78,568.56
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,692.88,550.55
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,627.18,498.97
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,578.35,459.8
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,571.17,455.25
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,563.08,449.89
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,577.92,462.68
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,598.91,479.9
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,609.8,490.1
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,614.97,495.55
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,672.68,545.17
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,693.25,564.18
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,595.21,483.27
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,505.6,408.99
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,493.01,396.79
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,463.04,367.69
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,400.42,311.23
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,338.81,254.68
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,267.96,190.83
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,200.34,131.15
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,145.47,87.26
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,98.52,60.21
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,64.93,52.67
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,63.87,51.73
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,57.6,45.97
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,48.63,37.57
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,37.74,27.24
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,26.56,15.08
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,15.46,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,19.33,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,43.1,27.96
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,93.67,73.57
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,138.07,113.5
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,176.86,148.16
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,216.48,182.93
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,255.24,216.33
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,294.79,249.79
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,362.99,307.76
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,450.63,380.6
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,538.6,453.95
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,648.82,543.5
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,820.66,682.82
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,975.17,800.78
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,1002.94,819.59
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,1027.27,836.2
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,1044.32,847.36
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,1057.55,855.79
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,893.15,728.46
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,684.6,555.88
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,761.45,619.82
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,850.95,691.54
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,949.86,770.06
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,1016.69,818.71
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,911.97,739.15
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,790.8,640.84
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,760.42,617.27
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,728.58,592.19
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,586.23,476.41
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,458.99,371.13
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,439.6,356.05
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,419.67,340.25
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,524.8,429.33
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,584.57,477.28
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,484.83,392.81
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,402.22,323.28
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,363.97,287.24
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,314.24,239.05
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,250.64,185.92
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,204.22,150.37
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,157.98,111.23
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,109.32,76.36
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,81.74,67.93
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,76.57,63.34
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,64.86,52.67
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,54.42,42.9
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,40.27,29.62
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,25.74,14.87
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,14.55,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,80.13,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,171.7,129.87
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,259.08,212.3
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,363.52,304.12
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,329.98,277.87
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,258.71,217.69
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,304.09,255.64
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,365.75,305.12
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,481.42,399.84
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,625.29,511.89
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,765.21,615.02
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,899.1,707.61
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,938.43,730.53
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,975.02,751.95
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,994.92,760.21
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,1021.7,773.03
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,1039.15,779.93
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,1052.81,784.15
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,1059.86,783.84
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,1062.92,780.82
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,1058.51,779.35
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1050.03,775.43
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1035.47,767.64
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,1016.95,757.31
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,991.77,744.74
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,962.93,729.12
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,928.17,709.36
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,890.13,686.5
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,847.55,659.29
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,802.23,629.42
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,752.13,594.95
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,699.94,555.9
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,643.95,512.23
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,586.62,466.06
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,526.02,415.84
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,465.11,363.77
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,399.38,306.03
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,336.46,249.12
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,272.29,191.0
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,210.38,136.16
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,149.33,87.45
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,92.07,52.87
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,50.77,40.0
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,48.54,38.03
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,44.12,33.98
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,39.59,29.63
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,31.71,22.11
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,23.55,13.37
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.71,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,85.23,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,180.82,139.21
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,264.07,216.51
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,362.99,302.38
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,441.97,369.97
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,526.21,439.26
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,471.28,392.94
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,390.29,324.58
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,432.91,358.69
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,475.86,391.77
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,562.14,459.17
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,670.75,540.82
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,702.14,562.09
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,731.22,582.06
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,876.24,691.07
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,1009.38,783.32
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,1026.94,794.09
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,1029.56,795.74
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,1036.4,800.57
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,1039.39,802.84
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,986.24,765.49
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,905.14,706.09
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,964.78,751.57
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,994.53,772.42
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,970.06,755.24
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,942.09,736.19
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,909.88,714.07
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,874.28,689.42
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,832.39,660.01
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,787.89,628.44
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,739.02,591.29
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,688.11,550.61
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,633.17,507.82
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,576.98,462.61
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,517.02,412.18
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,456.98,360.05
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,394.22,304.22
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,332.37,247.95
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,269.97,191.11
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,209.76,137.54
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,150.15,89.69
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,89.36,51.47
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,53.86,42.76
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,51.42,40.61
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,46.75,36.41
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,41.95,31.88
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,34.2,24.43
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,26.19,15.82
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.63,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.79,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,17.6,8.69
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,30.43,20.19
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,43.66,31.91
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,58.99,45.3
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,74.23,58.42
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,90.46,72.17
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,106.65,85.67
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,161.7,132.17
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,232.95,190.87
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,272.57,222.12
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,312.59,253.2
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,333.21,268.7
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,353.54,283.97
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,423.34,338.97
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,512.09,406.83
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,569.68,450.49
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,626.84,493.42
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,718.54,561.67
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,805.8,624.88
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,940.34,725.48
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,1041.93,793.76
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1026.88,783.55
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,1007.91,771.81
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,982.28,755.8
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,953.03,737.13
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,920.49,716.21
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,884.48,692.49
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,841.39,663.52
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,795.57,632.13
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,746.3,597.59
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,694.9,558.18
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,639.16,513.59
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,582.05,466.54
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,522.11,415.77
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,461.7,362.99
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,398.94,306.79
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,336.7,249.82
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,269.3,188.57
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,207.66,133.56
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,146.65,84.66
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,89.08,49.98
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,52.67,41.69
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,46.1,35.84
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,42.39,32.44
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,38.61,28.8
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,31.57,22.06
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,24.3,14.4
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.03,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.67,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,19.37,10.24
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,32.2,21.72
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,45.64,33.61
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,61.48,47.44
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,77.23,60.99
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,93.44,74.73
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,109.61,88.23
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,129.32,104.55
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,149.02,120.66
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,201.49,164.08
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,271.55,220.74
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,347.36,281.98
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,442.47,356.71
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,398.32,320.16
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,371.32,297.34
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,448.75,358.58
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,544.22,431.52
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,584.91,461.96
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,624.42,491.48
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,730.9,572.98
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,831.7,647.59
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,936.66,724.95
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,1008.85,772.32
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,983.14,754.35
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,953.82,734.77
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,920.16,712.11
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,883.2,687.03
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,840.26,657.77
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,794.62,626.23
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,745.3,591.45
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,693.79,552.17
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,638.23,508.56
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,581.3,462.53
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,521.56,412.94
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,461.36,361.14
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,398.83,305.66
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,333.03,246.28
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,269.55,188.53
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,208.11,133.95
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,146.97,85.1
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,89.35,50.41
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,53.35,42.3
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,46.74,36.42
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,43.07,33.06
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,39.33,29.47
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,32.33,22.78
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,25.11,15.25
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.41,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,97.56,46.67
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,199.18,157.64
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,273.11,225.15
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,355.49,297.1
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,429.85,360.05
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,514.87,428.67
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,590.11,486.74
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,664.67,540.15
