Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,625.71,508.11
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,574.91,464.71
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,565.07,454.25
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,567.59,452.28
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,612.78,484.85
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,657.52,516.19
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,691.68,539.82
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,724.55,562.46
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,889.11,683.65
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,1024.06,774.12
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,1032.74,777.89
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,1037.6,780.77
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,1032.8,779.38
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,1024.14,775.44
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,999.08,760.85
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,981.8,751.37
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,901.57,697.39
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,803.77,624.74
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,847.69,662.91
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,863.73,676.39
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,822.22,647.28
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,778.23,616.45
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,703.9,559.36
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,630.06,501.56
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,604.8,482.35
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,569.14,453.31
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,479.17,379.94
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,404.32,318.85
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,344.0,269.13
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,293.24,227.4
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,236.7,182.48
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,194.73,150.97
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,154.47,121.16
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,124.43,99.73
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,106.17,89.21
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,89.85,74.85
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,73.03,59.8
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,56.05,44.34
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,39.26,28.9
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,22.04,12.84
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,11.0,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,10.1,0.64
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,20.25,11.23
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,33.52,23.05
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,47.43,35.35
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,63.23,49.16
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,78.95,62.7
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,94.62,75.97
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,110.25,89.03
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,143.57,117.01
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,177.31,144.92
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,210.27,171.64
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,259.52,211.11
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,440.26,359.02
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,627.66,504.22
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,824.25,654.8
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,1010.65,784.27
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,984.38,762.93
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,944.43,734.25
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,1002.94,773.36
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,1038.47,795.32
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,1034.24,792.34
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,1026.17,787.23
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,1010.42,776.96
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,991.04,764.29
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,966.66,748.51
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,938.88,730.28
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,905.29,708.05
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,875.72,688.45
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,833.27,659.83
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,788.36,628.9
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,739.52,591.47
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,688.61,551.41
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,633.35,507.48
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,577.09,461.47
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,518.55,412.4
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,458.97,360.79
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,397.1,306.38
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,336.2,251.47
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,274.25,194.86
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,213.75,140.88
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,149.54,89.25
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,93.56,55.23
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,58.68,47.05
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,56.47,45.14
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,51.64,40.74
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,46.64,36.01
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,38.64,28.38
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,28.84,18.67
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.54,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.1,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,117.9,73.22
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,220.68,176.86
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,308.66,256.95
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,406.82,344.09
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,484.75,412.27
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,567.27,482.1
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,642.81,542.34
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,719.5,600.93
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,778.34,645.31
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,825.24,679.73
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,875.68,716.67
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,924.31,751.84
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,963.04,779.09
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,998.92,804.14
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,1026.74,823.4
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,1040.09,832.07
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,1056.41,842.42
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,1068.93,850.07
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,1074.48,852.78
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,1076.02,852.75
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1070.96,848.37
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1061.88,841.25
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1045.37,828.86
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1025.02,813.82
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,999.02,794.5
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,969.47,772.66
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,935.08,747.47
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,897.46,719.84
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,854.01,687.56
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,807.93,653.16
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,757.34,612.87
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,704.82,569.37
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,648.23,523.54
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,590.49,475.44
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,528.32,422.46
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,466.51,368.23
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,403.37,312.1
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,341.29,255.61
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,277.91,197.77
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,212.78,140.25
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,153.11,92.4
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,97.46,58.64
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,63.09,50.78
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,61.09,49.07
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,56.46,44.96
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,51.71,40.53
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,41.01,30.5
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,31.89,21.37
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,16.1,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,39.76,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,155.48,104.08
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,260.7,208.99
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,342.39,282.28
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,432.78,359.85
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,507.99,422.81
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,587.28,486.19
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,649.62,532.13
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,717.21,580.23
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,774.97,620.25
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,831.95,658.72
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,880.19,689.26
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,926.52,717.93
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,954.66,736.46
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,989.16,759.54
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,1015.98,775.84
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,1039.32,789.86
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,1055.39,800.54
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,1067.6,808.81
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,1071.77,810.3
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,1071.89,809.26
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1065.86,804.55
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1055.78,797.34
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1039.26,786.33
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,1018.86,772.83
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,993.23,755.13
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,963.98,735.04
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,929.02,710.01
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,890.84,682.77
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,847.56,653.16
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,801.59,621.41
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,751.96,586.18
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,700.15,546.9
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,644.0,503.33
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,586.56,457.49
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,526.41,408.26
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,465.78,357.01
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,402.85,302.51
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,336.63,244.14
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,273.03,187.56
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,211.49,134.08
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,150.28,86.27
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,92.62,52.38
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,51.98,40.38
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,50.19,38.87
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,46.29,35.45
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,42.27,31.76
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,35.4,25.34
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,28.33,18.31
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,13.91,0.37
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,43.31,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,159.06,109.9
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,261.37,207.78
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,343.66,280.43
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,434.6,357.59
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,509.1,419.38
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,587.52,481.75
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,653.29,530.49
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,715.87,575.17
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,772.87,614.39
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,829.03,651.98
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,875.42,680.46
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,919.65,706.79
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,956.89,727.74
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,991.22,746.36
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,1005.07,751.11
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,1025.62,760.47
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,1040.64,767.52
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,1051.92,772.23
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,1054.88,770.9
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,1053.89,767.3
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,974.87,714.56
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,868.75,639.79
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,866.03,637.15
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,860.39,631.51
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,917.38,672.65
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,945.06,689.35
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,790.52,583.79
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,627.08,465.57
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,671.2,500.78
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,697.45,520.99
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,657.34,492.63
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,615.3,462.89
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,551.46,415.78
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,492.63,371.8
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,451.08,340.26
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,406.91,305.42
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,351.35,262.19
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,303.33,224.5
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,257.05,186.76
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,212.35,150.69
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,158.83,103.17
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,90.14,52.24
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,63.52,49.98
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,67.73,53.86
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,59.7,46.91
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,52.52,40.48
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,41.93,30.83
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,30.97,20.48
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.64,2.28
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.1,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,46.0,29.32
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,92.59,71.44
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,136.66,110.3
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,182.76,150.52
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,227.05,188.52
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,273.55,227.52
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,307.52,254.8
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,340.78,280.9
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,409.29,335.91
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,497.31,404.37
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,549.64,442.63
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,602.44,480.54
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,629.15,498.13
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,653.99,514.27
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,661.37,517.25
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,666.33,518.63
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,668.14,518.0
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,650.11,503.44
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,679.35,523.4
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,689.09,529.25
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,638.6,491.15
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,604.61,464.96
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,600.21,461.98
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,594.82,458.11
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,580.2,446.75
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,565.21,435.23
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,569.86,439.41
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,572.22,441.71
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,545.5,421.99
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,518.83,402.35
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,444.8,346.46
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,373.1,291.73
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,317.73,249.37
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,265.83,209.16
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,258.38,203.74
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,250.09,197.4
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,235.4,185.81
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,220.01,173.49
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,212.01,165.79
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,195.12,150.43
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,164.86,127.86
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,135.14,106.41
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,114.37,95.51
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,98.48,81.78
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,81.93,67.19
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,65.03,52.01
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,49.02,37.39
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,31.09,20.87
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,15.86,3.42
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.79,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,37.17,23.4
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,65.76,49.47
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,101.32,80.41
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,137.92,111.8
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,175.14,143.25
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,225.98,184.92
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,182.67,148.14
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,138.25,110.12
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,150.88,120.23
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,163.67,130.14
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,260.14,207.59
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,347.32,274.42
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,380.23,297.97
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,413.05,321.6
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,390.21,302.8
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,366.78,284.05
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,398.19,307.63
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,429.19,330.23
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,430.71,330.76
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,431.93,331.41
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,357.38,275.76
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,272.69,211.6
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,365.81,283.53
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,444.66,342.05
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,439.08,337.57
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,433.15,333.53
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,338.93,262.94
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,242.61,189.15
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,236.37,184.84
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,230.12,180.12
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,223.17,174.95
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,216.3,169.83
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,206.47,162.25
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,196.77,154.8
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,173.61,136.62
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,151.09,118.88
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,125.63,98.56
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,100.41,78.22
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,79.29,61.01
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,57.48,43.0
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,62.79,47.65
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,68.12,52.29
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,58.77,46.74
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,49.45,38.56
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,39.69,29.88
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,29.95,21.08
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,21.56,13.39
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.18,5.67
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,11.42,3.4
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,19.35,10.6
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,29.52,19.51
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,39.7,28.37
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,50.34,37.5
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,61.0,46.49
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,126.91,102.1
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,209.2,169.2
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,180.67,144.76
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,164.5,130.73
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,174.84,138.48
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,185.31,146.14
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,181.91,142.97
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,178.74,140.09
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,428.27,336.54
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,672.83,512.08
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,665.08,502.34
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,637.49,482.19
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,648.59,490.55
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,658.38,497.6
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,659.11,497.84
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,658.58,497.36
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,709.56,534.42
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,742.06,558.07
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,767.59,576.19
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,778.94,584.67
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,767.69,577.32
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,753.04,567.79
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,725.53,548.63
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,695.23,527.36
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,688.4,525.08
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,664.9,509.76
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,611.26,469.95
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,556.73,428.37
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,468.79,360.46
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,398.44,306.2
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,343.41,263.01
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,294.08,224.02
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,245.74,186.62
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,202.97,154.64
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,168.91,125.09
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,130.82,96.46
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,103.49,85.92
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,92.0,76.05
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,78.35,64.03
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,64.16,51.3
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,49.76,38.12
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,34.89,24.28
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,21.36,8.51
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.37,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.31,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.39,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.91,1.16
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.67,2.68
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,25.99,16.67
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,42.37,30.57
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,45.05,32.71
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,47.73,34.86
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,47.75,34.75
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,47.78,34.66
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,53.13,39.04
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,58.49,43.41
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,65.19,48.88
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,71.9,54.34
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,98.69,76.34
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,125.95,98.54
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,94.63,72.76
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,64.0,47.5
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,68.48,51.17
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,72.97,54.83
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,78.39,59.26
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,83.8,63.69
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,111.32,86.25
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,138.82,108.68
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,146.24,114.76
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,153.52,120.76
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,161.54,127.38
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,169.37,133.85
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,159.71,126.1
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,150.26,118.54
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,123.75,97.01
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,97.54,75.59
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,88.26,68.08
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,78.94,60.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,114.98,90.62
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,149.3,119.24
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,93.06,72.8
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,34.43,23.63
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,64.12,48.96
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,91.6,72.37
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,78.51,64.41
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,65.56,53.04
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,53.29,42.18
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,40.59,30.75
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,29.08,20.18
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,17.59,9.6
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.66,1.12
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.55,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.79,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,24.25,14.08
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,41.63,29.57
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,63.21,48.32
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,84.39,66.45
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,109.14,87.56
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,134.48,108.82
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,158.88,128.9
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,183.64,148.98
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,218.08,176.5
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,240.3,193.81
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,330.99,267.0
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,441.46,352.82
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,451.64,358.51
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,442.65,350.54
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,460.29,362.69
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,477.34,374.16
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,572.76,446.08
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,649.65,502.53
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,605.09,467.53
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,559.7,432.55
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,625.96,482.85
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,704.64,539.98
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,857.81,655.8
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,967.57,731.58
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,942.83,713.68
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,914.83,695.05
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,880.1,671.78
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,842.82,646.69
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,801.42,618.15
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,762.07,590.86
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,714.53,556.05
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,665.07,519.01
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,611.53,477.63
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,557.06,434.4
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,499.65,387.68
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,441.97,339.29
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,321.91,246.79
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,249.25,195.41
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,218.49,171.14
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,189.38,148.11
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,165.11,128.78
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,140.67,110.37
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,118.94,99.39
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,102.85,85.56
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,86.06,70.98
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,68.9,55.72
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,49.15,37.81
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.71,21.79
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.94,8.83
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,9.1,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.34,1.16
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.18,5.51
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,19.35,10.96
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,25.53,16.38
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,32.6,22.5
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,39.69,28.56
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,60.11,45.84
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,81.2,63.43
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,120.27,96.01
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,160.11,128.78
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,178.4,143.55
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,196.84,158.36
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,137.58,109.22
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,81.64,62.61
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,116.36,91.21
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,151.6,119.92
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,153.78,121.51
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,155.99,123.16
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,229.91,183.2
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,304.53,242.82
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,321.84,256.3
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,353.76,281.34
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,305.96,243.34
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,273.84,217.69
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,269.83,214.48
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,265.8,211.24
