Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,240.33,190.88
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,215.35,170.87
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,305.07,243.41
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,385.59,307.39
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,280.57,223.88
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,178.59,141.57
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,205.14,163.49
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,230.42,184.2
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,249.16,199.62
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,264.76,212.27
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,300.39,237.77
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,312.03,239.76
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,260.22,195.11
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,212.38,154.94
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,162.68,110.73
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,102.68,66.5
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,80.46,66.14
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,84.7,70.04
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,75.53,62.01
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,65.94,53.37
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,54.64,42.82
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,40.84,29.81
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,24.5,12.72
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,22.46,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,64.43,29.28
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,140.29,108.61
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,232.02,189.3
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,311.13,258.4
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,399.78,333.61
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,483.98,403.7
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,570.28,473.32
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,486.06,402.09
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,356.1,292.98
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,578.65,474.08
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,798.69,638.74
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,844.3,668.13
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,888.13,697.26
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,919.12,716.26
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,953.4,737.43
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,984.03,754.87
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,1011.63,770.09
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,1027.41,778.73
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,1039.51,785.09
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,1043.35,786.62
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,1031.31,777.81
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,1024.98,772.59
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,1014.94,764.98
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,1000.23,754.94
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,981.89,742.61
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,956.79,726.28
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,928.41,707.74
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,895.52,686.02
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,859.66,662.11
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,818.23,634.73
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,774.42,605.22
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,729.09,572.28
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,678.11,534.07
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,623.78,491.75
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,568.56,447.49
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,510.26,399.6
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,452.26,350.46
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,393.04,298.95
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,330.64,243.88
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,270.73,190.78
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,213.49,141.27
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,156.64,96.93
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,103.73,65.3
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,71.51,58.17
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,69.21,56.27
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,64.2,51.93
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,56.72,45.18
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,47.74,36.78
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,38.5,27.87
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,24.97,13.55
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.91,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,31.6,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,87.81,47.94
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,178.55,140.25
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,270.65,222.53
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,345.57,289.58
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,431.42,363.97
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,501.33,423.08
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,574.21,482.72
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,644.8,537.89
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,715.06,589.87
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,755.8,618.85
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,793.24,645.0
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,850.35,685.54
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,899.96,719.77
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,936.05,744.07
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,969.52,766.41
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,998.46,785.82
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,1031.31,808.05
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,1046.18,817.53
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,1045.47,816.25
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,1046.19,816.24
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,1055.19,822.23
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,1036.01,808.38
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,1025.28,800.79
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,1014.3,791.58
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,988.42,771.87
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,962.49,754.66
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,933.31,734.93
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,905.54,716.07
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,867.13,689.16
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,825.28,659.03
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,781.02,626.83
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,734.19,590.31
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,681.97,548.73
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,627.6,504.4
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,572.28,458.23
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,513.52,408.22
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,455.16,357.26
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,395.44,304.68
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,332.55,248.46
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,272.01,193.6
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,213.73,142.23
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,158.01,102.67
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,117.92,82.72
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,91.69,76.07
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,87.67,72.68
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,72.62,59.44
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,56.69,45.16
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,48.1,37.1
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,39.26,28.56
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,26.12,14.82
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,12.73,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,41.29,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,119.31,73.26
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,200.68,159.31
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,295.63,244.43
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,375.28,315.65
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,462.17,390.94
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,533.4,451.05
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,607.73,511.64
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,670.5,558.77
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,733.87,604.75
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,785.51,641.76
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,840.69,680.76
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,885.47,710.01
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,927.99,737.11
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,963.73,759.98
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,996.57,780.54
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,1013.86,790.94
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,1038.64,806.79
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,1053.11,815.45
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,1063.8,821.67
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,1068.98,822.66
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,1070.23,821.13
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1063.52,817.38
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1052.86,811.01
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,1036.79,800.92
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1016.89,788.16
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,990.01,770.77
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,959.65,750.74
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,925.42,727.68
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,887.96,701.98
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,844.36,671.42
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,798.19,638.54
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,748.3,600.22
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,696.28,558.25
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,640.57,513.99
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,583.62,467.37
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,523.58,416.0
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,463.22,362.94
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,401.13,307.12
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,335.43,247.46
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,272.76,190.35
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,212.2,136.76
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,152.14,89.07
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,95.52,55.53
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,55.31,43.6
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,53.71,42.29
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,50.02,39.11
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,46.2,35.66
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,40.0,29.83
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,33.59,23.58
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.65,12.37
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,12.73,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,48.34,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,136.55,88.82
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,217.18,170.83
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,307.87,249.82
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,385.13,315.34
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,469.05,383.37
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,538.92,438.34
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,611.63,493.25
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,673.75,535.83
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,732.45,574.58
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,786.53,611.39
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,839.51,646.91
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,883.9,674.86
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,926.01,701.01
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,961.28,722.21
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,993.64,741.41
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,1007.26,747.82
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,1027.84,759.05
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,1042.57,767.92
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,1053.59,774.6
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,1056.77,774.98
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,1056.05,773.09
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,1048.85,768.7
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1037.83,762.03
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,1024.35,754.59
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1006.96,744.61
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,980.8,728.26
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,951.2,709.66
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,917.91,687.69
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,881.2,663.25
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,838.66,635.42
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,793.51,605.48
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,743.78,571.21
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,692.09,533.35
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,636.33,491.99
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,579.36,448.2
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,520.48,400.63
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,461.12,350.99
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,399.5,297.97
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,334.17,240.83
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,271.77,185.62
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,211.05,133.17
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,150.98,86.64
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,94.15,53.64
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,58.75,46.27
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,51.42,39.94
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,48.04,37.05
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,44.53,33.92
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,38.67,28.46
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,32.62,22.62
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.13,12.1
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.22,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,54.65,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,154.25,104.6
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,231.85,182.49
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,321.98,261.07
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,395.4,323.85
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,474.56,388.77
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,544.01,443.58
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,616.15,497.9
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,677.01,539.89
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,734.5,578.12
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,788.07,612.5
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,840.55,645.04
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,884.75,671.29
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,926.71,695.64
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,961.6,715.45
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,983.31,726.57
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,1008.57,739.66
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,1030.49,750.53
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,1044.92,756.73
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,1055.58,760.76
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,1059.8,761.96
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,1060.09,760.92
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,1053.38,755.22
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1042.76,747.31
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,1026.75,737.23
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1006.96,724.93
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,980.68,708.64
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,950.92,690.21
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,916.81,667.69
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,879.47,643.08
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,837.32,618.28
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,792.52,591.25
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,743.46,558.79
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,692.19,522.57
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,637.14,482.37
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,580.75,439.73
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,521.95,393.92
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,462.44,345.66
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,400.48,294.07
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,338.98,241.29
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,271.85,183.17
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,210.76,131.01
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,150.17,84.53
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,92.65,51.54
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,56.79,44.34
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,49.97,38.51
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,46.5,35.57
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,42.9,32.38
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,37.38,27.32
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,31.69,21.89
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.08,12.26
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.08,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,56.06,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,157.25,108.89
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,235.56,183.85
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,326.24,261.49
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,401.01,324.71
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,481.65,390.31
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,551.05,444.57
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,623.06,498.62
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,684.46,542.27
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,742.26,582.41
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,796.16,618.5
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,848.89,653.15
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,893.8,681.34
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,936.55,707.79
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,971.55,728.82
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,993.26,741.06
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,1018.87,755.39
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,1041.18,767.51
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,1055.14,775.04
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,1065.28,780.33
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,1068.4,780.64
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,1067.57,778.66
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1061.27,774.09
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1051.0,767.21
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,1032.92,755.49
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1011.13,741.55
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,984.76,724.05
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,954.92,704.37
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,918.15,680.8
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,878.64,655.31
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,836.54,627.35
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,791.88,597.47
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,741.06,562.01
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,688.94,524.09
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,634.51,484.46
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,578.52,442.25
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,518.71,395.08
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,459.48,346.74
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,398.67,295.65
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,338.85,244.03
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,273.44,187.85
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,214.75,138.2
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,148.59,86.46
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,89.27,50.34
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,61.47,48.63
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,72.44,58.41
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,65.28,52.26
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,58.69,46.43
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,49.47,37.97
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.92,29.01
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,28.85,17.96
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,17.13,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,69.76,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,158.6,112.85
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,235.33,185.03
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,324.04,261.08
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,398.52,323.12
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,478.89,387.04
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,547.67,439.63
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,619.02,491.65
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,676.54,529.9
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,733.58,566.65
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,783.11,599.79
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,835.99,634.84
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,848.6,641.93
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,850.63,642.4
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,913.01,683.95
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,981.94,728.45
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,1004.76,743.29
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,1024.03,756.47
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,976.6,724.91
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,909.01,677.73
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,869.95,649.94
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,827.66,619.4
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,828.42,620.34
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,826.73,619.26
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,821.11,615.73
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,813.0,610.57
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,727.88,548.98
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,656.42,496.38
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,589.56,448.44
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,534.71,408.24
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,462.98,355.35
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,401.99,309.65
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,412.28,318.31
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,421.61,325.68
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,412.68,319.86
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,401.08,311.73
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,381.22,296.3
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,358.58,278.12
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,329.29,253.9
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,298.11,227.17
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,260.93,194.98
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,220.15,159.79
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,169.98,113.02
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,102.79,62.31
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,65.33,51.99
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,59.32,46.88
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,55.5,43.65
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,51.54,40.15
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,43.88,33.1
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,35.86,25.54
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.01,14.96
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.39,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,7.73,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,74.72,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,162.99,118.33
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,238.99,189.35
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,326.54,265.46
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,404.52,331.57
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,489.3,400.53
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,556.48,453.48
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,626.0,505.63
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,683.75,545.06
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,745.06,585.77
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,797.37,619.91
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,848.4,652.43
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,890.68,678.9
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,930.52,703.47
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,954.14,716.34
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,984.19,733.53
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,1008.08,745.9
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,1028.52,756.08
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,1041.77,763.16
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,1051.25,768.04
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,1052.45,767.84
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,1049.68,765.38
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,1042.91,760.57
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,1032.29,753.5
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,1014.03,741.7
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,992.21,727.78
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,965.94,711.05
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,936.37,692.21
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,901.87,670.73
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,864.45,647.13
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,821.87,619.75
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,776.91,590.39
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,727.99,556.2
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,677.48,519.42
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,623.5,479.02
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,567.82,436.01
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,508.87,389.08
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,450.07,340.65
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,389.89,290.21
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,330.62,239.06
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,270.59,186.56
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,207.76,133.13
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,150.48,88.03
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,89.52,50.3
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,56.66,44.4
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,61.99,49.23
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,57.54,45.45
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,52.89,41.34
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,45.74,34.76
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.88,26.47
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.92,17.56
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,20.24,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,29.32,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,64.39,44.93
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,111.0,86.58
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,161.07,130.33
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,207.23,169.96
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,266.79,219.34
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,314.46,258.37
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,364.25,298.17
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,402.16,327.23
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,439.18,355.05
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,441.51,355.17
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,455.75,364.28
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,456.95,363.27
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,455.44,360.24
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,505.27,397.74
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,555.34,434.58
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,695.07,539.17
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,838.26,641.08
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,936.75,709.7
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,1019.98,762.92
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,1026.0,765.15
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,1028.3,765.91
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,851.82,643.16
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,646.43,490.67
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,643.18,490.01
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,638.65,486.95
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,702.47,535.23
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,756.31,575.17
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,689.8,526.48
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,633.89,485.41
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,590.99,454.29
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,545.67,421.01
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,517.34,400.58
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,488.79,379.56
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,480.18,373.67
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,464.63,361.72
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,420.11,326.95
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,377.43,293.15
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,351.62,270.34
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,314.0,236.37
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,269.14,191.52
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,205.51,129.67
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,147.15,84.26
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,91.87,52.03
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,56.96,44.84
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,50.14,38.95
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,47.5,36.66
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,44.79,34.2
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,39.42,29.21
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,33.86,23.87
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,24.82,15.1
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.96,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,23.26,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,58.35,40.71
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,98.82,76.87
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,141.84,114.87
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,183.12,151.07
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,225.95,187.94
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,267.04,222.63
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,309.36,257.67
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,361.39,300.22
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,429.82,354.98
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,414.97,340.82
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,410.75,335.04
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,409.95,331.95
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,390.23,314.05
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,347.87,278.89
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,304.9,243.1
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,289.96,230.8
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,291.46,231.53
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,280.09,222.11
