Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,268.9,212.89
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,336.48,266.42
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,389.62,307.99
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,562.64,445.87
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,728.99,574.46
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,495.48,393.69
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,262.66,207.11
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,201.83,158.96
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,142.31,111.06
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,317.09,253.05
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,482.27,383.47
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,315.15,251.15
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,153.4,120.28
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,440.75,360.29
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,669.95,541.89
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,619.07,498.94
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,565.43,453.6
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,508.9,404.85
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,451.33,353.94
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,391.9,300.43
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,333.13,246.59
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,272.69,191.4
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,213.54,138.93
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,155.78,93.1
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,95.35,55.72
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,60.93,48.54
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,59.65,47.54
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,56.28,44.69
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,52.78,41.59
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,47.31,36.46
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.91,29.39
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,29.14,18.93
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,18.08,0.85
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,10.46,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,75.54,19.32
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,161.51,122.04
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,234.7,189.16
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,323.12,267.21
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,326.24,272.71
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,310.51,260.48
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,360.95,302.98
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,413.45,345.93
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,565.21,470.15
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,725.82,593.82
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,777.46,630.12
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,823.99,662.63
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,866.73,691.31
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,907.31,718.13
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,940.48,740.44
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,970.79,760.7
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,988.33,771.91
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,1013.61,788.77
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,1026.53,796.95
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,1035.76,802.76
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,1038.15,804.35
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,1036.72,803.44
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,1029.96,797.34
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,1019.4,788.75
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,1001.71,775.72
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,980.47,760.34
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,954.83,742.32
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,925.88,722.0
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,891.31,697.95
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,853.98,671.78
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,812.21,642.93
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,768.06,611.88
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,718.86,574.72
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,668.54,535.24
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,616.0,492.83
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,561.04,447.37
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,503.3,398.52
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,446.0,348.67
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,387.29,296.36
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,329.55,244.0
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,266.5,187.57
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,210.0,138.07
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,154.0,94.02
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,101.49,62.54
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,67.85,54.86
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,65.42,52.86
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,61.55,49.48
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,57.51,45.81
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,49.29,38.23
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,42.05,31.3
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,30.22,19.96
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,18.72,2.73
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,10.46,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,38.07,11.45
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,81.91,60.39
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,137.13,109.46
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,206.68,170.6
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,268.06,224.67
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,334.66,282.29
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,411.67,347.94
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,484.17,408.86
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,456.37,383.3
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,433.37,360.9
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,603.98,503.38
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,782.68,644.81
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,849.78,694.24
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,916.34,742.9
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,944.83,762.18
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,976.64,784.02
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,1006.18,802.8
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,1032.63,819.23
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,1046.26,828.13
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,1044.14,825.73
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,1046.69,827.2
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,1045.44,826.03
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,1037.93,820.88
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,1026.7,813.11
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,1006.94,799.32
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,983.82,783.04
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,958.45,764.88
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,929.9,744.29
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,901.18,723.51
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,861.15,694.03
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,819.27,663.99
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,775.2,630.64
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,725.39,590.48
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,675.04,549.17
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,621.21,504.44
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,566.72,458.21
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,509.36,408.65
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,453.34,359.22
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,395.7,307.58
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,339.53,256.55
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,282.83,205.4
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,228.7,157.99
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,175.21,115.96
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,124.46,84.62
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,90.26,75.02
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,84.1,69.74
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,77.46,63.9
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,70.53,57.63
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,59.85,47.8
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.76,37.35
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,35.25,24.47
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,20.21,4.91
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,88.16,40.79
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,189.17,146.66
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,265.98,217.78
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,353.35,296.56
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,429.25,364.55
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,511.05,435.67
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,578.34,492.63
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,644.35,546.29
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,705.18,592.39
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,766.16,637.52
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,737.19,612.23
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,682.06,564.68
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,697.17,573.63
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,707.16,578.3
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,767.32,625.15
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,827.74,671.43
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,785.67,634.1
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,722.6,581.3
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,914.33,735.23
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,1066.19,846.67
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,1022.35,811.96
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,970.71,771.41
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,1013.53,804.05
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,1048.54,829.56
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,1030.27,816.25
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1008.37,800.54
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,981.52,781.22
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,951.32,759.39
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,914.31,732.42
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,874.7,703.37
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,832.22,671.84
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,787.32,638.27
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,739.17,600.04
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,688.92,559.16
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,634.4,513.84
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,578.75,466.55
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,519.1,414.96
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,459.88,362.33
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,398.33,306.65
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,337.6,250.79
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,276.6,194.87
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,217.46,142.3
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,159.15,96.03
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,98.07,58.02
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,62.49,50.29
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,60.91,49.03
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,57.59,46.13
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,54.14,42.99
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,48.3,37.54
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.27,31.69
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,30.26,20.32
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.63,5.76
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,11.37,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,53.57,26.27
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,111.3,85.19
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,165.44,134.13
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,225.54,187.77
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,277.08,232.92
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,330.91,278.72
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,386.28,325.59
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,460.06,386.09
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,509.66,425.33
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,559.19,463.76
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,563.68,464.94
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,579.84,474.9
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,611.7,497.67
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,641.83,518.74
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,718.16,576.09
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,779.86,621.47
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,805.61,637.71
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,829.18,652.44
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,847.87,665.44
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,864.03,676.7
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,946.45,740.71
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,1012.92,788.44
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,958.51,749.07
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,891.32,696.93
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,860.15,674.66
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,827.41,650.79
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,788.51,621.63
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,742.23,586.87
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,764.36,606.12
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,773.11,614.98
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,733.47,585.12
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,692.84,554.2
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,684.05,550.14
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,661.57,534.2
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,609.4,491.35
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,556.52,446.98
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,501.43,399.77
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,442.86,348.62
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,385.16,297.61
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,328.63,246.64
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,270.64,193.75
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,213.69,143.17
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,154.89,96.63
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,100.99,63.29
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,70.38,57.31
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,70.03,57.17
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,67.98,55.42
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,65.89,53.51
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,56.3,44.68
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,46.32,35.3
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,34.26,23.84
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,20.29,7.12
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.91,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.82,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.77,1.61
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,14.5,6.68
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,20.23,11.75
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,26.85,17.49
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,33.49,23.16
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,40.58,29.18
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,47.68,35.14
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,50.8,37.66
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,53.93,40.16
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,63.28,47.89
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,72.64,55.59
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,115.14,90.84
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,158.89,126.72
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,172.92,138.0
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,187.01,149.32
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,308.95,248.89
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,421.84,339.18
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,575.85,464.46
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,728.94,586.25
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,896.45,722.67
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,1042.99,834.63
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,1037.22,829.26
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,1027.68,821.78
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,1009.72,808.35
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,988.32,792.45
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,962.95,773.49
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,934.37,752.16
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,898.32,725.33
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,859.88,696.61
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,818.36,665.25
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,774.72,630.65
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,619.96,503.32
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,484.2,390.16
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,544.3,441.49
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,572.47,463.55
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,432.1,347.75
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,330.42,265.6
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,329.68,262.27
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,312.95,243.12
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,276.32,204.32
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,219.88,147.72
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,163.59,102.85
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,111.09,70.81
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,77.84,63.94
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,76.67,63.08
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,70.75,57.9
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,65.43,53.1
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,57.56,45.82
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,49.43,38.07
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,37.21,26.39
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,23.29,9.85
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.19,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,57.17,33.14
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,115.09,89.0
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,170.09,138.65
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,231.12,193.34
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,302.59,255.89
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,370.31,314.18
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,474.83,403.17
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,597.62,504.66
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,659.71,553.76
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,722.77,601.69
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,774.85,640.12
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,825.99,677.25
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,753.32,616.5
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,656.37,533.7
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,725.06,586.35
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,778.34,626.32
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,800.52,641.2
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,820.38,654.4
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,828.32,658.34
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,833.58,660.39
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,874.66,691.04
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,912.91,719.19
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,898.16,706.92
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,880.93,693.16
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,868.66,684.33
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,853.7,673.53
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,848.27,670.19
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,839.71,664.44
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,805.0,638.73
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,769.08,611.9
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,783.56,627.74
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,776.08,625.83
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,728.06,588.23
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,678.19,548.21
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,586.65,472.71
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,507.9,407.31
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,443.84,354.56
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,390.7,310.68
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,358.44,282.38
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,316.41,244.53
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,269.32,202.51
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,221.47,160.46
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,178.79,131.7
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,153.69,119.91
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,127.29,107.69
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,111.75,94.24
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,98.31,82.61
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,84.5,70.39
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,65.34,52.97
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,46.47,35.64
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,35.14,24.81
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,24.12,11.24
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.64,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,18.51,7.71
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,35.07,23.65
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,59.79,45.35
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,84.62,67.15
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,121.1,98.83
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,152.83,126.15
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,162.27,133.72
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,160.66,131.75
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,155.0,126.1
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,149.1,120.22
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,173.37,140.14
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,197.94,160.1
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,285.58,231.92
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,362.62,293.77
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,428.05,345.93
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,511.48,411.18
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,612.02,491.03
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,731.31,582.92
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,890.5,707.49
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,1023.67,804.51
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,1028.36,805.41
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,1029.35,804.58
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,1022.15,800.92
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,1011.27,794.62
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,993.46,783.5
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,972.25,769.74
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,947.17,752.07
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,918.92,732.02
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,885.8,708.25
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,849.86,682.22
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,722.86,580.76
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,604.8,483.54
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,582.04,466.46
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,556.72,446.72
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,570.91,459.66
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,562.72,452.41
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,506.63,404.11
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,447.3,352.2
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,389.22,300.73
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,332.23,249.24
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,274.6,197.09
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,219.81,148.98
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,167.1,111.48
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,128.76,91.98
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,97.71,81.54
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,89.51,74.49
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,88.66,74.01
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,82.11,68.26
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,68.28,55.63
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,53.99,42.34
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,39.57,28.71
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,23.28,11.28
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,34.0,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,123.88,82.72
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,210.2,165.46
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,284.53,233.17
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,368.13,307.61
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,438.97,369.2
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,514.42,432.39
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,579.95,486.11
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,647.32,539.14
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,703.27,580.5
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,762.67,623.52
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,813.44,659.25
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,862.78,693.27
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,905.66,720.61
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,946.21,745.75
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,968.45,759.29
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,997.04,777.45
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,1022.05,791.88
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,1043.77,804.01
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,1055.62,810.44
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,1063.66,814.42
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,1064.81,814.32
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,1062.03,811.72
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,1053.79,805.54
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,1041.69,796.88
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,1022.9,783.75
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1000.49,768.23
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,973.65,750.09
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,943.48,729.59
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,907.97,703.87
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,869.58,676.05
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,827.24,646.54
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,782.44,614.97
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,732.99,578.11
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,681.8,538.37
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,627.98,496.69
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,572.97,452.64
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,514.69,403.72
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,456.17,353.14
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,392.3,297.03
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,332.39,242.95
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,272.09,188.57
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,213.68,137.35
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,155.6,91.65
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,100.61,58.83
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,58.07,45.94
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,56.66,44.84
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,53.57,42.27
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,50.35,39.46
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,45.64,35.1
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,40.8,30.42
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,31.6,21.67
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,21.15,10.08
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,12.28,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.37,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,40.3,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,130.86,89.0
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,213.5,165.61
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,286.31,229.31
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,368.08,298.45
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,436.38,354.08
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,508.88,410.48
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,573.12,459.05
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,639.18,506.68
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,693.77,543.46
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,751.28,581.44
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,801.57,613.49
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,850.46,644.04
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,892.04,667.98
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,931.28,690.06
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,953.3,703.14
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,981.63,720.57
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,1002.97,732.11
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,1020.78,741.54
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,1033.32,750.22
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,1042.17,756.74
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,1043.71,758.79
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,1041.43,758.57
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,1034.32,756.79
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,1023.45,752.65
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,1005.01,742.97
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,983.1,730.87
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,957.33,714.78
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,928.32,696.49
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,892.94,674.32
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,854.96,650.09
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,813.83,622.49
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,770.33,592.99
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,722.5,558.03
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,673.1,521.06
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,620.72,480.65
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,566.52,437.79
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,433.73,335.42
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,339.69,264.08
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,296.95,231.15
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,262.3,204.34
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,252.97,192.46
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,227.68,166.37
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,185.47,134.15
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,146.46,108.35
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,119.75,99.33
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,110.16,91.36
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,96.33,79.66
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,81.9,67.16
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,65.88,52.86
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,47.05,35.85
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.8,25.36
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,24.19,12.85
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,14.1,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.34,0.8
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.06,6.18
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,22.0,13.2
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,29.95,20.2
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,38.8,27.84
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,47.67,35.34
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,60.55,46.21
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,73.66,57.13
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,69.91,53.76
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,66.37,50.6
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,79.75,61.6
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,93.6,72.86
