Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,131.11,103.26
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,169.18,133.43
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,174.55,137.28
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,179.99,141.3
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,180.19,140.87
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,180.43,140.52
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,217.38,169.31
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,254.35,197.52
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,241.32,186.96
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,228.45,176.82
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,236.4,183.09
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,244.19,189.14
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,402.41,310.34
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,559.19,424.22
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,528.9,402.12
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,509.82,389.26
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,463.62,355.9
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,419.26,323.41
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,385.66,299.39
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,353.25,275.77
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,338.59,265.13
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,323.98,254.34
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,346.77,272.65
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,365.43,287.28
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,340.64,268.05
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,316.01,248.85
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,293.31,231.21
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,269.95,212.64
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,242.87,190.55
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,210.1,163.85
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,166.69,131.34
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,130.78,104.56
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,118.63,99.36
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,107.45,89.86
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,91.49,76.12
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,75.38,61.97
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,59.49,47.63
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,43.42,32.95
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,29.5,20.08
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.96,6.05
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.73,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,21.6,11.3
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,37.63,25.95
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,59.1,44.75
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,80.37,63.26
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,105.38,84.79
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,131.17,106.68
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,245.31,203.4
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,349.45,289.28
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,329.05,270.43
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,288.37,235.38
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,338.5,275.74
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,405.24,328.09
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,439.52,353.41
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,473.52,378.35
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,392.33,313.12
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,325.99,258.98
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,491.75,389.19
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,642.14,501.28
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,750.46,581.27
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,857.37,657.87
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,793.77,608.25
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,743.3,568.69
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,725.84,556.5
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,707.14,543.17
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,710.63,545.96
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,712.17,547.22
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,742.89,571.65
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,775.41,596.62
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,751.1,579.35
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,725.0,561.06
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,705.97,547.87
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,683.68,531.95
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,610.83,475.9
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,544.5,424.48
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,511.45,400.58
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,477.19,374.79
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,395.84,311.52
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,329.7,260.23
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,329.57,258.16
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,312.49,240.38
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,266.67,202.95
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,225.5,170.15
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,191.37,144.91
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,157.15,121.7
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,126.38,106.1
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,111.75,93.63
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,100.57,83.98
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,84.19,69.53
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,67.34,54.41
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,50.32,38.92
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,34.26,24.16
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,17.62,8.3
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.79,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,11.44,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,56.73,38.61
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,99.6,77.17
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,146.41,118.4
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,196.94,162.52
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,257.63,214.06
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,314.44,261.27
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,334.72,276.65
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,338.1,278.0
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,320.03,261.29
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,282.33,228.72
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,272.26,219.36
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,261.01,208.93
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,283.86,226.27
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,306.64,243.15
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,341.08,269.02
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,375.47,294.33
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,516.96,400.38
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,642.66,488.75
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,684.35,515.55
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,707.87,530.8
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,677.75,509.12
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,662.43,497.94
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,633.01,477.63
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,603.2,456.79
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,615.4,467.02
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,625.93,475.65
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,616.21,469.2
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,605.55,462.2
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,593.22,454.12
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,579.87,445.2
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,584.27,449.79
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,587.32,452.99
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,558.47,432.01
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,528.85,410.31
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,495.15,384.99
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,460.96,358.8
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,401.96,313.38
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,348.14,271.95
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,315.03,245.74
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,282.7,219.8
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,260.33,197.65
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,230.27,168.05
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,186.7,136.36
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,151.35,114.3
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,129.92,108.53
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,115.78,96.61
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,102.76,85.62
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,89.37,74.04
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,73.43,59.78
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,57.05,44.88
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,42.29,31.18
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,25.65,14.95
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,13.18,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,25.84,14.93
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,42.95,30.4
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,67.17,51.47
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,91.86,72.86
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,125.32,101.38
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,153.45,124.99
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,127.42,102.69
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,109.67,87.18
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,116.18,92.15
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,122.8,97.09
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,95.57,74.33
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,69.99,53.0
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,145.61,115.1
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,224.47,177.83
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,344.47,271.92
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,453.52,353.97
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,592.93,458.0
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,734.13,558.33
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,734.68,555.53
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,733.14,552.95
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,790.08,592.92
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,858.5,638.69
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,663.9,500.03
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,459.49,349.45
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,673.76,510.86
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,861.75,641.41
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,806.37,600.61
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,751.49,562.6
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,750.09,563.63
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,744.62,561.1
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,717.39,542.44
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,687.73,521.96
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,616.16,470.03
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,550.85,422.07
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,523.35,402.53
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,491.23,378.41
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,449.13,345.96
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,406.61,312.4
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,352.27,269.78
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,304.6,232.51
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,219.61,168.76
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,156.54,123.49
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,138.91,96.13
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,102.75,62.37
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,63.77,50.91
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,58.03,46.04
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,58.87,46.89
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,60.04,47.95
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,52.91,41.48
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,45.38,34.49
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.61,24.5
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.94,14.61
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.59,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.67,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,29.68,18.13
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,51.09,37.18
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,85.98,67.41
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,118.09,95.29
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,150.97,123.6
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,185.51,152.89
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,97.65,78.5
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,16.74,8.68
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,241.75,201.03
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,471.4,385.89
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,551.83,447.96
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,652.69,524.2
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,598.63,478.7
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,535.95,427.08
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,578.13,458.69
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,637.03,501.42
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,594.94,467.44
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,567.26,444.45
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,460.44,362.08
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,370.78,291.4
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,362.6,284.99
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,339.93,267.16
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,286.24,225.26
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,233.72,183.89
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,203.97,160.35
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,174.62,136.93
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,195.49,153.68
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,216.07,170.02
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,183.42,143.96
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,151.28,118.23
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,91.03,69.46
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,31.1,20.2
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,105.12,81.26
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,177.81,140.13
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,197.88,156.22
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,217.14,171.72
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,262.24,207.66
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,302.6,239.01
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,236.44,186.99
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,179.11,142.08
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,132.39,104.58
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,85.72,66.51
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,70.38,53.94
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,54.8,41.01
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,48.13,37.32
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,41.47,31.52
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,34.82,25.73
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,28.18,19.85
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,22.0,14.24
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,15.82,8.58
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,10.53,3.66
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,8.34,1.09
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,13.18,5.46
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,20.23,11.66
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,27.3,17.84
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,34.37,23.96
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,41.46,30.0
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,98.65,78.61
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,160.39,129.87
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,182.07,147.22
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,203.96,164.65
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,286.92,231.82
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,360.08,289.47
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,452.08,360.39
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,530.97,419.54
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,487.28,383.4
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,423.65,332.75
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,474.29,371.53
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,541.64,421.37
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,444.88,346.96
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,365.4,285.09
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,278.42,218.05
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,209.46,163.88
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,168.13,131.05
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,127.43,98.33
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,110.13,84.44
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,92.94,70.55
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,131.62,101.92
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,170.04,132.67
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,190.99,149.32
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,211.56,165.64
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,209.32,163.89
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,207.07,162.21
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,207.35,162.57
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,207.54,162.88
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,295.59,232.75
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,374.51,293.39
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,352.05,275.68
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,330.53,258.8
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,283.76,222.56
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,238.36,187.59
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,175.15,138.03
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,118.04,92.88
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,140.77,110.48
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,157.72,124.2
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,131.37,109.75
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,115.7,96.53
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,100.16,83.34
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,84.5,69.77
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,67.64,54.72
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,50.6,39.29
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,35.65,25.55
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,20.27,11.12
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.18,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,14.51,6.14
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,22.89,13.68
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,33.5,23.01
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,44.13,32.28
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,55.68,42.11
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,67.69,52.13
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,163.57,133.09
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,261.67,212.87
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,360.05,291.09
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,466.55,372.64
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,506.62,400.71
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,546.2,428.47
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,708.87,550.41
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,874.1,663.77
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,790.56,601.56
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,684.98,522.5
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,712.81,541.76
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,739.23,558.45
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,680.65,514.89
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,603.68,458.5
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,476.46,365.89
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,367.02,283.24
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,550.75,423.89
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,727.28,551.21
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,855.27,648.4
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,945.14,712.64
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,920.54,696.06
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,892.93,678.47
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,806.8,618.34
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,714.34,548.62
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,742.01,574.64
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,746.66,582.37
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,700.63,548.18
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,652.86,512.03
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,602.2,472.28
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,550.48,430.57
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,493.91,384.02
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,438.33,336.74
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,381.23,287.5
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,324.81,237.58
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,267.8,186.52
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,212.36,138.05
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,157.5,94.55
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,99.53,57.64
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,79.75,64.97
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,117.19,98.07
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,101.31,84.49
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,85.3,70.56
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,60.84,48.71
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,43.34,32.87
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.21,25.18
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.7,15.72
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.27,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.38,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.98,3.34
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,17.59,9.25
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,25.53,16.27
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,33.49,23.25
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,42.35,30.91
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,51.22,38.47
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,63.22,48.61
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,75.43,58.79
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,86.98,68.32
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,98.55,77.78
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,115.86,91.92
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,133.2,105.96
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,147.14,116.92
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,161.14,127.83
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,192.45,153.02
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,223.95,178.06
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,262.37,208.39
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,300.84,238.39
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,351.87,277.91
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,387.41,305.03
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,394.37,309.36
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,400.99,313.56
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,405.22,316.64
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,409.06,319.49
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,387.22,302.66
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,365.72,286.14
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,400.79,313.54
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,434.22,339.4
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,461.3,360.8
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,485.99,380.3
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,477.0,373.85
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,467.22,366.85
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,495.64,390.34
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,514.58,405.86
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,475.6,375.51
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,437.83,345.94
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,408.68,322.77
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,378.39,298.08
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,340.31,266.61
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,305.05,236.75
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,269.49,205.8
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,231.53,172.87
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,193.36,142.7
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,156.8,117.48
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,129.81,108.76
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,118.6,99.31
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,103.47,86.42
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,88.03,72.99
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,74.37,60.74
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,57.44,45.36
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,41.12,30.43
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,24.58,14.99
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,12.32,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.27,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,10.1,2.68
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,15.82,7.84
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,22.88,14.11
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,29.95,20.33
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,37.47,26.81
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,45.01,33.18
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,61.44,47.1
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,78.25,61.16
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,88.86,69.83
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,99.48,78.43
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,108.7,85.79
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,117.92,93.1
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,138.98,109.89
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,160.14,126.49
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,173.2,136.7
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,186.32,146.93
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,187.02,147.21
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,187.75,147.58
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,242.78,190.93
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,298.03,233.42
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,355.13,276.23
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,397.73,307.38
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,441.8,340.58
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,484.6,372.54
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,482.44,371.11
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,479.77,369.61
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,499.35,385.02
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,517.3,399.05
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,546.04,421.78
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,563.96,436.39
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,542.47,421.0
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,520.5,405.25
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,448.03,350.29
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,380.8,298.7
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,338.17,266.06
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,297.75,234.79
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,272.57,215.32
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,248.25,196.39
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,235.72,186.68
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,218.88,173.48
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,218.33,171.96
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,217.87,170.06
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,172.09,135.56
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,138.84,110.99
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,110.73,92.33
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,83.17,68.41
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,71.06,57.87
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,58.84,47.07
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,47.25,36.66
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,35.28,25.78
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,24.66,16.06
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,14.07,6.24
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.02,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,27.85,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,81.52,39.92
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,147.25,110.7
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,221.57,176.56
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,291.56,238.49
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,366.91,303.58
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,229.45,191.45
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,45.9,33.65
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,50.78,37.83
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,55.68,41.85
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,100.78,79.59
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,148.07,118.37
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,119.62,94.5
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,92.61,71.95
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,103.7,80.93
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,114.8,89.82
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,124.05,97.14
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,133.29,104.44
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,146.36,114.69
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,159.46,124.87
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,197.0,154.73
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,234.62,184.24
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,231.36,181.38
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,228.1,178.68
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,300.6,235.3
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,386.0,300.3
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,447.22,346.12
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,506.2,389.55
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,520.43,400.34
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,540.74,415.76
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,527.61,406.65
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,513.86,397.17
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,416.06,323.37
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,328.42,256.05
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,315.55,246.7
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,302.78,237.13
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,294.28,231.18
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,285.53,224.98
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,264.61,208.76
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,248.7,196.46
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,232.35,183.64
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,220.1,173.99
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,200.14,158.44
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,175.24,138.93
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,154.27,122.53
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,134.29,106.84
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,122.08,101.75
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,110.94,92.39
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,95.38,79.15
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,79.67,65.52
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,59.42,47.48
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,46.48,35.73
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.79,26.68
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.96,18.0
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,14.09,0.41
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.73,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.26,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,12.3,4.51
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,19.35,10.79
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,28.18,18.57
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,37.03,26.31
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,46.34,34.33
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,55.66,42.26
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,60.55,46.31
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,65.46,50.31
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,71.25,55.03
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,77.06,59.72
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,95.49,74.91
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,114.11,90.11
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,132.3,104.62
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,150.55,119.01
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,164.07,129.73
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,177.65,140.44
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,193.13,152.62
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,208.59,164.71
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,245.99,194.12
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,283.36,223.08
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,358.24,280.26
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,419.36,325.48
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,457.2,353.61
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,493.83,380.66
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,578.44,443.97
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,646.41,493.71
