Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,637.96,487.63
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,628.36,481.31
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,661.16,507.43
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,681.61,524.14
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,623.1,481.12
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,568.13,440.46
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,586.75,457.47
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,594.76,465.15
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,516.41,404.37
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,448.84,351.78
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,439.27,344.05
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,414.74,322.5
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,374.23,287.28
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,325.54,243.51
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,272.12,199.97
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,230.14,168.0
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,192.12,138.82
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,152.56,112.51
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,123.12,103.19
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,121.33,101.98
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,107.66,90.38
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,93.57,78.18
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,72.34,59.2
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,51.14,40.01
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,41.22,30.7
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.98,20.72
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.63,2.17
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.09,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.9,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,17.6,8.97
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,27.31,17.65
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,38.38,27.42
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,49.46,37.13
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,61.85,47.71
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,74.33,58.18
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,81.0,63.67
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,87.73,69.14
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,128.35,103.02
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,169.77,136.96
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,167.21,134.27
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,164.78,131.81
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,185.43,148.4
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,206.2,164.91
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,297.89,238.45
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,379.13,301.88
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,440.32,348.61
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,501.51,394.58
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,513.47,403.03
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,524.86,411.33
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,647.43,506.14
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,766.34,595.17
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,764.59,592.69
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,760.96,589.69
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,799.37,620.76
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,842.09,654.28
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,844.27,657.11
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,842.43,657.21
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,858.29,674.56
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,852.55,672.31
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,773.8,612.74
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,695.3,549.77
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,661.28,523.67
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,624.27,494.5
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,571.43,452.72
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,519.64,411.05
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,358.35,283.77
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,235.62,186.97
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,282.07,222.3
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,312.76,242.08
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,274.13,209.09
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,235.82,176.87
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,179.97,121.5
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,104.04,58.52
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,59.22,47.05
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,56.64,44.94
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,49.79,38.95
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,47.93,37.34
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,43.94,33.72
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,39.8,29.82
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,33.67,23.99
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.35,17.63
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.36,1.77
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,21.16,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,58.93,32.76
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,106.01,79.34
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,157.99,125.37
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,204.65,166.91
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,254.34,210.19
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,302.14,250.42
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,352.05,291.12
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,501.77,412.26
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,648.16,524.71
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,489.72,396.96
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,261.39,209.46
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,304.14,243.79
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,347.6,276.94
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,650.52,513.25
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,919.91,696.68
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,892.38,673.26
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,831.04,628.28
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,784.98,592.85
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,719.56,543.77
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,751.53,566.92
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,782.05,587.93
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,769.65,576.9
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,755.33,565.09
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,788.81,590.15
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,829.95,619.46
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,814.76,608.68
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,797.61,597.15
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,796.79,598.03
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,792.89,596.55
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,827.92,627.58
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,839.12,638.5
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,798.98,611.7
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,756.55,583.29
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,710.38,550.29
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,662.52,514.91
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,611.51,475.95
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,559.42,434.78
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,501.96,388.14
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,445.91,340.98
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,388.72,292.04
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,332.21,242.37
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,275.13,191.55
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,219.78,143.36
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,159.18,95.01
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,106.64,62.0
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,64.54,51.33
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,63.14,50.29
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,60.81,48.47
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,58.38,46.47
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,53.25,41.86
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,47.9,36.87
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.62,28.23
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,30.24,20.08
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.79,5.62
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.0,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.66,1.1
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,19.81,10.73
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,29.97,19.73
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,41.93,30.21
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,54.21,40.86
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,67.66,52.27
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,81.12,63.47
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,96.55,76.29
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,111.98,88.95
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,134.62,107.5
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,157.35,125.92
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,151.26,120.46
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,145.48,115.32
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,185.23,147.71
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,225.46,180.07
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,272.31,217.5
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,335.64,267.46
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,337.57,267.8
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,339.35,268.18
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,393.47,310.52
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,447.13,351.94
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,664.73,523.68
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,861.4,672.85
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,878.08,684.98
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,891.69,695.76
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,838.96,656.34
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,785.74,616.29
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,724.29,568.95
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,671.89,527.83
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,608.09,478.69
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,553.53,436.06
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,549.86,434.1
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,544.01,430.2
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,506.54,401.02
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,470.48,372.81
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,491.85,391.06
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,498.61,396.15
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,417.91,330.91
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,353.7,279.73
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,323.05,255.15
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,292.47,230.19
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,266.26,205.4
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,236.62,176.93
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,195.82,145.01
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,158.71,119.36
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,135.17,113.47
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,128.04,107.6
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,112.74,94.61
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,97.14,81.1
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,69.77,56.72
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,46.17,35.48
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.03,28.72
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,30.28,20.25
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.81,6.4
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.0,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.66,1.26
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,19.36,10.39
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,29.08,19.0
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,41.04,29.46
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,53.19,40.0
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,66.64,51.5
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,80.09,62.84
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,90.61,71.54
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,101.16,80.15
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,133.23,106.5
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,165.68,132.68
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,203.36,163.21
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,241.63,193.81
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,253.56,202.68
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,265.4,211.5
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,329.91,262.25
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,380.46,301.21
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,409.67,322.56
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,438.57,343.49
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,542.83,423.25
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,630.12,488.45
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,710.02,548.03
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,772.91,594.72
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,904.46,696.57
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,996.76,761.82
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,936.49,719.85
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,856.99,658.67
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,894.04,692.88
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,906.28,703.61
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,874.32,681.15
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,839.51,656.61
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,800.05,630.79
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,758.2,602.64
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,713.0,568.3
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,665.85,531.34
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,614.89,490.12
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,562.72,446.79
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,508.22,400.44
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,453.18,352.31
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,392.22,298.19
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,335.28,246.34
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,277.39,193.95
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,221.64,144.82
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,166.28,100.44
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,107.43,61.96
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,85.6,70.07
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,110.19,91.95
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,100.29,83.61
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,89.97,74.74
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,70.05,56.98
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.53,41.15
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,43.41,32.6
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,34.01,23.52
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.72,8.29
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,8.19,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,19.4,8.57
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,40.96,28.31
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,62.77,47.4
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,93.46,74.02
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,120.92,97.73
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,149.6,121.84
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,178.99,146.01
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,226.24,185.03
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,287.73,234.68
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,297.64,241.09
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,318.68,256.22
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,378.71,302.69
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,425.92,338.43
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,453.63,357.88
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,480.74,376.74
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,569.19,443.98
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,676.22,522.32
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,703.15,539.46
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,728.7,556.09
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,812.56,616.66
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,882.83,666.51
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,871.26,655.6
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,857.09,643.71
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,951.82,714.98
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,1018.38,758.72
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,1001.46,747.47
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,981.02,734.64
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,955.35,718.26
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,926.47,699.63
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,892.72,677.53
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,856.06,653.24
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,815.59,626.01
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,772.65,596.73
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,725.29,562.25
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,676.08,525.0
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,624.35,484.81
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,571.35,442.42
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,515.06,396.28
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,458.31,348.36
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,400.44,298.76
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,342.88,248.11
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,278.45,191.21
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,220.61,140.7
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,163.12,95.03
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,108.2,60.53
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,62.24,49.09
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,55.39,43.27
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,53.05,41.41
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,50.58,39.38
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,47.11,36.27
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,43.54,32.92
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,37.16,26.98
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,30.56,20.55
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,19.21,7.76
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,10.01,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,34.23,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,99.79,64.37
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,161.5,122.58
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,235.23,186.43
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,303.28,245.48
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,375.67,306.51
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,286.52,235.26
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,167.07,135.08
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,204.63,166.15
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,243.32,197.0
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,263.73,211.89
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,283.63,226.13
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,404.27,320.61
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,532.24,415.57
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,533.42,412.89
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,547.71,420.69
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,670.97,511.6
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,799.32,601.69
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,727.85,547.03
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,651.08,489.89
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,747.68,561.12
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,842.2,627.71
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,891.65,662.44
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,938.08,695.4
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,981.34,726.73
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,998.31,737.62
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,918.55,685.49
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,820.46,614.26
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,808.11,607.42
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,793.42,598.06
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,774.93,586.16
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,754.02,572.36
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,725.15,552.77
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,694.03,531.19
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,687.73,530.38
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,664.77,515.93
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,613.84,477.68
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,561.77,437.22
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,507.02,392.48
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,451.81,345.83
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,391.14,293.66
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,334.56,243.42
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,276.78,192.1
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,220.97,143.5
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,165.97,99.67
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,107.57,61.46
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,63.54,50.43
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,63.53,50.61
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,60.83,48.47
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,57.99,46.12
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,54.09,42.61
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,50.06,38.83
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.78,30.29
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.47,22.33
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.71,9.31
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.01,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,36.93,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,85.51,56.0
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,152.25,117.31
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,224.55,181.39
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,289.01,239.43
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,360.82,302.96
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,429.47,362.67
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,499.08,421.93
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,494.51,417.12
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,485.4,407.6
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,609.04,508.97
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,738.14,609.96
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,786.78,645.8
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,829.81,677.27
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,871.7,707.66
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,911.59,736.38
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,944.04,759.21
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,973.69,779.96
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,996.9,794.64
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,1016.82,806.92
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,1019.0,807.38
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,1029.19,813.92
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,1033.8,816.48
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,1034.77,816.53
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,976.92,773.81
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,894.98,707.02
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,882.93,698.54
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,868.27,687.88
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,845.37,670.27
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,820.69,651.3
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,852.37,680.94
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,861.22,690.02
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,820.62,661.15
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,777.69,629.96
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,730.47,592.38
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,681.52,552.59
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,610.77,493.56
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,544.63,437.92
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,493.9,394.71
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,441.21,348.62
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,384.94,298.71
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,330.49,249.81
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,276.23,201.83
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,226.31,158.87
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,171.6,111.9
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,112.64,68.8
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,91.13,75.51
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,114.28,96.29
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,104.82,88.14
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,94.96,79.5
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,80.79,66.82
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,66.06,53.41
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,53.42,41.65
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,38.19,27.41
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,23.71,11.98
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,10.56,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,21.24,10.52
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,42.44,29.7
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,63.7,48.46
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,94.85,75.63
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,122.74,99.92
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,150.37,123.72
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,178.81,147.89
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,350.33,296.02
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,535.65,451.54
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,548.08,458.85
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,538.88,448.96
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,692.75,574.81
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,837.02,686.61
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,872.21,709.82
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,909.83,735.0
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,941.16,756.82
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,969.68,776.52
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,995.9,794.51
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,1008.22,802.28
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,1019.65,809.35
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,1027.51,813.9
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,1030.73,815.45
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,1030.3,814.48
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,1022.21,807.84
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,1010.51,798.72
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,994.81,786.81
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,975.64,772.47
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,950.36,753.74
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,921.97,732.78
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,888.83,708.5
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,852.86,682.07
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,812.31,651.92
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,769.41,619.88
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,722.62,582.62
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,674.26,543.38
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,622.81,500.84
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,570.26,456.43
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,512.26,406.75
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,456.0,357.25
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,398.41,305.58
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,341.54,253.69
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,284.38,201.83
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,223.86,148.66
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,168.79,104.07
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,116.63,70.11
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,71.32,57.92
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,70.6,57.5
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,68.23,55.54
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,65.73,53.41
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,60.92,49.08
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.87,42.58
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,45.56,34.75
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,37.01,26.46
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,24.97,13.34
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,12.73,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.0,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,22.28,11.51
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,43.63,30.76
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,65.1,49.67
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,96.55,77.01
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,124.77,101.43
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,152.2,124.86
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,180.37,148.54
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,263.98,218.91
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,342.96,284.09
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,420.56,345.87
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,489.08,399.21
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,521.69,423.05
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,552.83,445.59
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,629.12,505.03
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,724.47,577.07
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,842.3,666.91
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,951.59,743.24
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,895.75,701.42
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,819.11,640.6
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,922.83,720.49
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,1012.72,782.14
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,981.41,757.4
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,934.22,719.04
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,899.59,692.77
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,862.68,664.71
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,816.72,630.67
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,763.73,591.42
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,746.54,579.29
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,727.92,565.84
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,752.68,586.11
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,766.73,598.09
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,767.52,602.55
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,750.17,593.08
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,706.08,559.06
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,660.06,522.96
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,609.81,482.56
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,557.56,439.65
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,503.63,394.45
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,449.07,347.46
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,342.89,264.15
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,282.33,221.43
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,264.31,204.96
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,240.78,183.43
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,199.58,146.66
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,147.78,105.26
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,91.6,75.49
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,61.86,49.5
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,59.48,47.55
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,56.97,45.4
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,52.63,41.51
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,48.1,37.31
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,41.51,31.15
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,33.24,23.26
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.26,11.61
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,12.73,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,47.85,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,109.4,74.42
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,169.36,130.22
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,240.23,192.76
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,307.9,252.43
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,379.84,314.3
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,272.23,226.76
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,125.68,101.41
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,326.85,272.89
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,536.58,441.89
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,517.17,421.32
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,472.6,382.43
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,648.66,522.05
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,829.16,653.35
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,868.25,677.78
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,905.14,701.7
