Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,934.76,720.84
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,961.51,738.05
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,979.31,748.23
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,1004.61,763.63
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,1015.46,770.17
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,1022.69,774.54
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,1023.76,775.35
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,1021.11,773.8
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,1013.26,768.46
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,1001.77,760.78
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,984.32,749.52
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,963.47,735.98
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,937.99,719.2
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,909.41,700.22
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,876.19,677.85
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,840.28,653.4
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,800.56,626.2
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,758.5,596.96
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,712.06,562.55
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,663.84,525.56
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,564.45,445.74
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,486.49,382.64
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,478.45,375.75
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,451.79,350.13
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,395.52,300.28
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,334.39,245.66
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,276.95,193.83
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,221.28,144.64
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,174.15,117.04
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,164.34,123.88
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,98.85,81.87
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,58.28,46.32
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,56.12,44.55
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,53.84,42.6
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,49.79,38.97
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,45.54,35.03
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,38.85,28.81
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,31.88,22.11
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,21.1,10.95
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,11.02,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,24.61,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,55.43,36.26
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,102.39,78.2
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,148.72,119.12
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,193.16,158.5
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,240.58,199.78
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,287.83,239.7
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,337.81,280.83
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,316.06,261.54
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,296.7,243.49
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,509.38,419.44
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,726.92,587.68
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,769.52,616.07
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,814.11,646.74
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,767.74,609.57
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,681.64,540.08
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,826.58,651.48
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,948.94,736.49
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,890.83,691.77
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,810.22,626.81
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,801.08,618.12
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,777.34,598.85
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,909.41,699.64
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,1002.74,763.17
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,995.54,756.55
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,984.78,748.54
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,968.63,737.0
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,949.13,723.3
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,925.04,706.9
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,897.88,688.41
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,862.63,664.25
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,825.28,638.53
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,786.51,612.17
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,745.51,583.43
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,702.4,551.33
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,657.14,516.75
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,607.14,477.68
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,556.04,436.54
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,469.9,367.3
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,410.33,319.83
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,350.96,273.07
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,306.35,238.48
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,275.54,212.54
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,243.17,185.15
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,201.3,147.78
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,149.57,106.28
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,113.08,93.95
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,115.97,96.83
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,101.18,84.29
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,86.27,71.41
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,63.33,51.03
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,47.88,37.12
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,41.3,30.93
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,33.18,23.18
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.62,12.3
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.79,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,49.81,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,113.34,78.15
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,173.64,133.55
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,248.26,198.94
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,312.67,256.17
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,383.28,317.3
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,332.45,276.3
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,242.48,200.27
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,308.72,255.7
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,392.35,323.56
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,451.51,370.4
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,513.16,418.38
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,549.44,444.98
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,584.56,470.41
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,752.23,600.16
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,903.71,707.16
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,933.45,725.8
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,950.4,736.39
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,883.27,686.96
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,768.99,597.94
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,910.04,706.14
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,1012.7,776.27
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,1015.67,777.07
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,1014.99,776.3
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,1007.21,770.47
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,995.83,762.33
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,979.99,751.84
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,960.73,739.06
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,935.89,722.28
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,907.96,703.3
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,876.08,681.45
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,841.28,657.39
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,801.51,629.54
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,759.36,599.71
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,713.89,565.61
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,666.49,528.78
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,615.6,488.06
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,563.48,445.26
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,509.24,399.65
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,454.4,352.16
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,397.33,301.66
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,340.59,250.38
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,277.57,193.82
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,221.3,143.77
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,165.05,97.96
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,111.21,62.5
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,61.23,48.75
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,54.81,43.24
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,52.85,41.63
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,50.78,39.87
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,47.36,36.81
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,43.8,33.5
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,38.32,28.38
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,32.67,22.87
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,23.02,12.88
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.61,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.91,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,15.84,6.86
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,28.22,18.06
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,40.88,29.25
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,56.37,42.79
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,71.81,56.11
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,87.72,69.5
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,103.6,82.61
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,113.46,90.62
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,123.38,98.59
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,153.89,123.72
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,184.86,148.9
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,187.45,150.45
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,190.03,152.05
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,176.15,140.04
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,162.54,128.37
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,183.16,144.91
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,203.87,161.37
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,175.71,138.37
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,147.98,115.74
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,220.17,173.82
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,293.01,231.28
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,257.21,202.71
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,222.0,174.68
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,285.09,224.66
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,359.43,282.51
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,280.89,220.95
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,215.32,169.1
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,331.4,261.21
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,438.62,344.16
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,543.3,427.0
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,635.64,498.81
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,557.95,438.65
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,488.66,384.7
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,459.95,363.02
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,431.94,341.58
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,413.56,327.57
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,394.44,312.74
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,300.58,238.68
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,214.75,170.47
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,225.75,179.58
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,228.04,181.4
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,239.76,188.83
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,235.82,182.7
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,184.58,128.31
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,113.9,64.7
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,63.75,50.97
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,57.46,45.59
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,55.63,44.1
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,53.71,42.47
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,50.79,39.86
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,47.81,37.07
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,42.08,31.64
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,36.16,25.83
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.57,14.23
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,14.76,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.02,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,14.07,5.5
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,24.67,15.08
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,35.28,24.49
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,48.32,35.9
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,61.75,47.52
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,76.17,59.7
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,90.57,71.66
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,102.03,81.09
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,113.51,90.43
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,118.21,94.03
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,123.0,97.69
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,122.64,97.07
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,122.39,96.58
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,143.33,113.38
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,164.39,130.07
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,191.23,151.57
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,218.17,172.97
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,246.12,195.05
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,274.06,216.97
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,293.68,232.12
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,313.13,247.11
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,383.5,301.33
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,439.5,343.48
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,402.97,314.89
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,367.08,286.94
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,366.25,286.38
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,365.12,285.52
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,444.89,347.81
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,521.06,406.17
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,557.03,434.49
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,582.62,455.0
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,580.49,454.5
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,576.41,452.42
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,504.94,397.24
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,440.01,346.64
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,438.31,346.74
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,432.8,343.23
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,393.21,311.79
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,355.81,281.94
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,326.43,258.03
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,297.34,234.09
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,275.96,206.32
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,229.11,153.67
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,175.79,110.26
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,125.26,76.54
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,76.21,61.97
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,74.35,60.55
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,71.79,58.46
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,69.07,56.16
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,63.27,51.0
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,58.02,46.16
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,49.49,38.29
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.68,29.92
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,28.46,17.64
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,15.27,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,39.81,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,89.05,62.16
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,146.04,112.88
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,220.59,177.81
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,283.82,233.49
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,354.0,293.95
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,266.86,221.91
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,139.87,113.18
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,157.56,127.82
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,175.31,142.07
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,231.77,188.24
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,279.85,226.73
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,282.37,227.43
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,284.13,227.6
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,363.52,289.87
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,460.19,362.78
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,447.64,351.15
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,449.54,350.95
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,527.2,407.71
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,588.95,450.9
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,625.79,476.72
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,661.74,501.84
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,777.19,585.76
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,888.24,663.31
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,893.88,667.79
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,896.68,671.44
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,944.56,709.89
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,966.9,724.88
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,942.12,710.66
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,914.29,694.31
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,881.0,673.7
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,845.1,650.77
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,805.87,626.12
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,764.33,599.12
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,718.54,565.83
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,671.02,529.99
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,620.7,490.41
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,569.22,448.65
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,514.98,403.51
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,457.03,354.05
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,400.19,303.83
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,343.86,253.09
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,286.75,201.58
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,231.01,152.27
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,175.71,107.13
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,116.67,66.72
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,65.71,52.27
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,63.59,50.6
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,61.67,49.17
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,59.65,47.58
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,55.82,44.18
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,51.83,40.5
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,44.94,34.15
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,36.19,25.93
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.7,15.47
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.93,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,43.35,0.41
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,104.25,73.09
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,162.91,125.39
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,232.46,186.0
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,295.22,241.01
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,364.66,300.3
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,433.12,356.41
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,501.41,410.48
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,560.54,456.37
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,621.06,501.91
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,675.56,540.81
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,730.17,577.66
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,777.18,609.32
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,818.78,636.71
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,858.49,661.26
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,896.17,684.03
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,926.42,702.81
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,953.89,719.69
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,974.91,731.41
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,992.7,741.06
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,993.65,741.08
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,1002.44,746.58
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,1004.25,748.03
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,1002.53,747.3
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,995.81,743.37
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,985.6,737.21
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,969.16,726.93
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,949.5,714.53
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,925.42,699.46
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,898.43,682.27
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,867.36,662.08
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,833.62,639.81
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,794.65,614.48
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,753.51,586.56
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,708.94,553.36
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,662.68,518.07
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,613.62,479.59
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,562.35,438.41
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,508.55,394.23
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,454.49,348.6
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,398.7,300.32
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,343.55,251.55
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,287.98,202.21
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,228.15,150.37
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,173.71,106.53
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,121.97,72.05
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,72.34,58.05
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,69.05,55.39
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,66.64,53.55
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,64.09,51.51
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,60.07,47.96
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,54.37,42.77
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.5,35.48
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.38,27.76
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.8,16.44
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,15.58,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.14,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,12.3,4.21
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,21.57,12.5
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,30.85,20.65
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,41.47,29.94
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,52.12,39.13
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,63.94,49.18
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,75.9,59.21
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,85.96,67.49
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,96.05,75.69
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,130.34,103.73
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,165.1,131.51
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,195.02,155.32
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,225.3,179.11
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,259.7,205.91
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,309.13,243.96
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,349.61,274.69
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,390.12,305.09
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,414.61,322.52
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,438.76,339.64
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,481.02,371.16
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,522.73,401.86
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,591.1,452.25
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,643.07,490.16
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,629.49,479.67
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,615.14,469.11
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,595.35,454.72
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,575.23,440.06
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,589.19,451.08
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,601.1,460.34
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,591.88,454.14
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,581.53,447.18
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,545.14,420.29
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,510.0,394.25
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,505.23,391.79
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,497.73,386.83
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,439.93,342.94
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,389.9,304.75
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,348.88,273.39
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,310.47,243.81
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,261.94,206.17
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,223.14,176.14
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,197.89,156.45
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,173.64,137.45
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,156.04,123.92
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,139.04,110.74
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,125.94,105.08
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,114.08,95.09
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,99.64,82.72
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,85.07,70.05
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,70.75,57.42
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,56.29,44.48
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,46.59,35.64
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.38,30.52
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,29.11,18.54
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,17.1,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,9.55,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,51.58,6.23
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,113.99,80.61
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,175.13,135.14
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,247.86,198.54
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,179.57,146.52
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,77.71,60.98
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,94.61,75.27
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,111.48,89.09
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,130.52,104.7
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,149.76,120.26
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,165.79,132.73
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,181.97,145.15
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,220.45,175.82
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,272.93,216.92
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,301.54,238.62
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,330.16,260.22
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,384.93,302.09
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,440.06,343.36
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,449.18,348.5
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,457.77,353.56
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,483.9,372.47
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,509.48,390.73
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,559.56,427.11
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,593.51,451.49
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,607.29,461.0
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,619.76,469.73
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,579.95,440.2
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,531.35,404.59
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,491.88,375.89
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,453.49,347.61
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,457.29,350.38
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,460.12,352.17
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,465.47,356.69
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,469.14,359.9
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,465.45,357.86
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,458.66,353.39
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,424.8,328.21
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,392.22,303.86
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,371.99,288.63
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,350.72,272.18
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,315.91,245.63
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,288.73,224.84
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,255.3,198.78
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,224.11,174.61
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,188.59,147.61
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,156.95,123.81
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,140.22,116.74
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,128.1,106.7
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,113.86,94.85
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,103.3,86.0
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,73.44,59.76
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,52.44,41.08
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,46.02,35.1
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.68,27.23
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.22,17.02
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.49,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,9.55,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,55.49,8.9
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,124.21,87.73
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,185.4,142.34
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,260.83,207.36
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,325.77,263.62
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,396.75,323.1
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,267.16,219.67
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,80.7,62.64
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,106.82,84.57
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,133.09,105.93
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,162.35,129.36
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,192.12,152.76
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,226.49,179.8
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,274.75,217.23
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,297.4,234.21
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,319.97,251.13
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,361.38,282.49
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,402.86,313.4
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,414.77,321.08
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,426.28,328.62
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,476.61,366.04
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,526.39,402.31
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,528.1,402.79
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,529.24,403.25
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,567.95,431.43
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,591.6,448.51
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,601.15,455.52
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,609.22,461.59
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,611.46,463.68
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,612.14,464.69
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,615.4,467.27
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,616.31,468.05
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,609.99,464.48
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,598.27,456.9
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,530.69,406.95
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,469.16,361.04
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,446.95,344.93
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,423.98,327.75
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,365.47,283.29
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,316.92,246.38
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,294.15,228.85
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,271.47,211.1
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,232.95,181.42
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,197.58,154.34
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,179.29,140.8
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,154.66,122.07
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,129.76,107.4
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,106.79,87.94
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,93.38,76.71
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,79.86,65.17
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,56.86,44.92
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,49.9,38.67
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,44.24,33.47
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,38.39,27.87
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.84,16.79
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.49,0.17
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,55.06,10.38
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,122.19,86.33
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,183.61,140.78
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,258.89,205.53
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,172.45,139.5
