Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,43.24,31.31
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,52.55,39.33
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,61.89,47.14
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,75.49,58.42
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,89.36,69.78
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,106.59,83.62
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,123.87,97.26
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,138.22,108.56
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,152.62,119.79
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,184.07,144.69
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,215.8,169.41
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,213.99,167.46
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,212.25,165.77
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,318.43,247.53
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,414.99,318.4
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,428.06,326.98
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,440.72,335.92
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,446.85,340.16
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,452.57,344.18
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,450.95,342.79
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,448.98,341.26
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,436.08,332.0
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,423.13,322.74
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,418.45,319.68
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,413.46,316.35
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,404.2,309.93
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,394.86,303.43
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,405.34,311.85
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,414.44,319.11
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,398.44,307.44
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,382.47,295.81
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,385.23,298.43
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,385.47,298.83
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,361.77,280.86
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,338.23,262.89
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,298.3,232.2
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,261.12,203.62
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,220.5,172.37
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,190.03,149.22
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,178.38,139.77
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,170.75,133.98
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,139.38,115.94
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,113.84,94.31
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,106.94,88.63
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,99.73,82.54
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,86.39,70.91
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,72.52,58.6
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,58.78,46.25
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,44.59,33.29
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,31.98,21.17
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,18.15,1.85
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,56.31,12.15
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,125.5,88.96
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,186.69,143.33
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,261.98,207.97
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,177.71,143.91
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,48.56,35.96
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,58.78,44.8
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,69.19,53.51
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,86.88,68.2
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,104.64,82.73
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,130.47,103.53
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,156.47,124.05
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,169.66,134.26
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,182.99,144.54
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,189.77,149.27
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,196.59,154.05
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,245.22,191.97
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,294.26,229.27
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,284.44,220.97
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,274.69,213.12
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,346.53,267.69
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,405.35,310.98
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,411.21,314.15
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,416.74,317.48
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,419.89,319.72
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,422.65,321.73
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,623.52,472.57
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,801.02,597.91
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,782.64,583.44
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,762.67,570.01
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,697.54,524.22
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,640.17,483.27
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,647.22,491.2
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,649.16,494.51
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,580.06,442.85
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,518.3,396.36
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,476.88,366.64
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,436.23,336.88
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,396.94,307.25
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,359.76,278.86
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,328.25,254.35
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,297.42,230.04
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,261.2,201.79
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,234.61,181.39
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,198.72,154.29
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,167.0,130.84
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,146.01,121.25
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,130.76,108.59
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,116.26,96.58
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,101.46,84.07
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,89.69,73.83
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,73.65,59.6
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,57.86,45.46
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,41.95,31.01
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,27.42,17.42
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.32,0.07
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.37,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,59.02,13.94
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,132.11,93.01
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,194.89,148.85
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,267.47,211.77
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,265.91,214.93
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,244.47,199.35
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,287.95,235.22
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,333.66,271.44
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,463.05,374.6
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,604.48,482.03
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,623.07,491.18
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,626.67,490.43
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,652.12,507.09
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,673.29,520.22
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,802.36,611.82
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,917.2,685.55
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,899.66,671.02
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,855.23,638.64
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,945.77,699.11
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,1018.67,743.28
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,939.69,691.3
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,829.29,612.67
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,837.86,620.0
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,843.98,624.43
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,851.06,629.72
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,855.49,633.24
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,930.93,691.26
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,979.9,723.83
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,954.94,709.01
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,926.82,692.52
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,892.83,672.08
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,856.23,649.34
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,816.92,623.61
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,775.18,595.77
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,695.59,535.5
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,623.41,479.7
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,569.4,439.04
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,517.15,398.82
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,459.49,353.82
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,412.46,316.78
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,374.93,286.04
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,336.02,253.41
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,287.25,215.02
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,245.58,183.27
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,215.81,160.7
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,181.43,136.26
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,149.14,123.47
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,132.62,109.78
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,119.31,98.84
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,105.57,87.32
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,90.8,74.51
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,75.61,61.09
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,60.63,47.72
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,45.29,33.81
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,31.3,20.66
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,17.51,3.22
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.1,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.23,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,18.49,9.29
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,31.32,20.66
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,44.69,32.29
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,60.64,45.97
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,76.55,59.39
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,92.94,72.97
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,109.29,86.33
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,117.13,92.44
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,125.07,98.59
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,181.81,144.53
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,252.6,200.03
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,252.36,198.49
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,239.26,187.53
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,261.76,204.33
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,298.47,231.44
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,315.17,243.43
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,331.7,255.39
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,391.35,300.08
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,451.0,343.66
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,422.05,321.13
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,393.09,299.25
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,504.62,381.18
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,628.03,466.55
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,611.26,452.26
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,593.87,439.16
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,575.47,425.32
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,547.67,405.1
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,467.31,348.54
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,389.78,292.94
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,380.6,287.12
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,371.39,280.73
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,400.52,302.76
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,427.23,322.56
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,383.63,290.73
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,342.02,260.44
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,319.01,243.7
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,296.63,227.21
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,269.02,206.72
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,247.39,190.63
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,242.18,187.26
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,229.38,177.81
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,211.82,164.59
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,188.3,146.66
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,162.35,127.06
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,137.68,108.21
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,120.73,94.88
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,104.67,85.89
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,92.0,75.36
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,79.22,64.53
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,55.97,44.14
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,48.75,37.71
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,43.07,32.52
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.17,26.94
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.81,17.07
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.27,3.8
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,62.39,17.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,137.69,97.17
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,199.32,152.31
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,271.18,214.73
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,180.21,145.92
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,45.01,32.94
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,54.78,41.31
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,64.56,49.39
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,103.81,82.12
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,144.09,114.98
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,214.06,171.84
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,278.02,222.35
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,345.12,274.88
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,428.85,338.75
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,430.62,337.84
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,415.45,324.89
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,436.9,340.62
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,457.89,355.7
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,544.62,420.72
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,616.02,473.15
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,639.72,489.67
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,662.35,505.76
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,736.18,559.43
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,794.03,600.85
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,692.68,525.75
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,581.23,442.71
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,597.16,455.55
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,611.39,466.38
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,597.91,456.53
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,583.83,446.41
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,577.92,442.63
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,570.8,437.86
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,553.15,425.23
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,534.87,412.07
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,510.77,394.57
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,486.14,376.44
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,453.29,351.63
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,421.61,327.51
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,368.0,286.53
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,323.65,252.57
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,286.78,224.16
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,252.31,197.53
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,211.79,166.12
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,180.5,142.07
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,160.31,126.35
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,140.88,111.16
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,108.72,85.22
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,76.56,61.64
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,67.19,53.77
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,57.44,45.41
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,47.67,36.81
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,37.92,28.1
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,29.07,20.14
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,20.24,12.11
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.18,5.54
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.14,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.18,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,17.8,1.6
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,38.85,25.39
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,65.84,48.97
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,94.52,73.88
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,123.91,99.47
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,154.26,125.53
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,184.44,150.97
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,215.22,176.42
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,221.45,180.72
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,225.58,183.06
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,282.66,228.92
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,355.12,285.58
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,339.87,271.85
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,335.75,267.06
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,406.59,322.4
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,494.36,388.82
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,505.48,395.33
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,515.37,401.37
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,636.34,491.64
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,743.47,568.36
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,747.69,569.05
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,749.86,569.21
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,785.33,595.08
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,830.27,626.7
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,787.19,594.01
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,753.96,568.59
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,627.39,476.26
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,505.52,385.32
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,568.25,432.89
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,617.83,469.1
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,615.6,467.41
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,611.48,464.71
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,534.6,407.96
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,461.65,353.7
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,499.34,383.68
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,526.68,404.66
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,449.31,346.3
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,381.47,295.07
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,333.3,258.87
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,288.44,224.79
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,280.92,219.5
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,271.57,212.35
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,209.12,164.0
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,156.23,123.16
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,153.23,121.07
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,149.5,118.37
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,127.17,100.72
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,106.23,87.71
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,93.19,76.78
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,80.04,65.56
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,67.17,54.25
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,54.19,42.67
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,42.29,31.9
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,29.98,20.66
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,19.37,10.82
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.78,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.55,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.7,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,11.42,3.56
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,19.35,10.6
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,27.3,17.59
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,36.15,25.3
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,45.01,32.93
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,54.78,41.12
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,64.56,49.18
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,91.65,71.7
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,119.14,94.2
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,122.86,96.89
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,126.68,99.7
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,149.48,118.01
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,172.43,136.22
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,315.63,250.79
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,469.15,367.47
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,437.24,341.21
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,419.02,326.1
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,546.25,423.05
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,674.29,516.45
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,553.2,425.23
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,431.06,332.17
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,506.06,388.84
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,593.17,451.85
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,600.66,456.48
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,607.04,460.83
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,618.74,469.4
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,628.81,476.76
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,613.56,465.53
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,597.74,454.07
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,615.01,467.95
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,631.6,480.92
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,530.74,406.88
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,438.37,337.92
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,408.57,316.05
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,379.81,294.52
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,363.64,282.63
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,347.35,270.47
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,320.47,250.03
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,294.48,230.16
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,300.27,234.29
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,294.86,228.88
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,244.98,190.76
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,195.81,153.64
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,178.42,140.36
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,161.17,127.24
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,99.36,77.64
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,22.91,14.67
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,20.25,12.38
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,17.6,10.05
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,35.25,25.79
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.42,46.25
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.07,39.57
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.49,32.47
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,32.09,21.65
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,21.07,7.62
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,14.54,0.6
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,30.3,18.82
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,52.1,37.94
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,78.85,61.21
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,103.92,83.02
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,129.72,105.23
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,155.41,126.76
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,181.55,148.24
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,162.21,131.41
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,133.92,106.94
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,193.5,156.44
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,267.8,216.93
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,231.36,186.2
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,184.81,147.33
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,297.78,239.27
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,403.61,323.06
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,376.49,300.15
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,348.58,276.93
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,403.13,319.77
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,457.61,361.88
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,583.25,460.1
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,707.43,554.43
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,734.86,573.51
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,760.59,591.63
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,737.68,573.38
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,713.54,554.45
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,710.04,552.16
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,704.93,548.62
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,701.62,546.7
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,696.37,543.32
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,724.34,566.83
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,748.91,587.25
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,756.95,597.33
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,751.32,596.47
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,708.21,563.02
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,663.13,527.49
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,614.22,487.87
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,564.34,446.62
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,512.45,402.83
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,459.81,357.32
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,389.06,299.04
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,339.29,259.47
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,295.54,218.21
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,238.41,164.66
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,195.26,133.4
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,163.74,115.94
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,134.07,102.81
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,121.34,100.98
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,117.21,97.87
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,105.41,87.94
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,91.66,75.91
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,77.52,63.33
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,64.24,51.27
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,48.09,36.5
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,33.73,23.09
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,19.23,6.86
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.7,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,11.42,3.57
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,18.47,9.86
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,25.53,16.05
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,33.93,23.37
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,42.35,30.62
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,51.22,38.16
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,60.11,45.61
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,87.33,68.43
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,115.23,91.52
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,128.66,102.33
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,142.09,113.07
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,152.97,121.67
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,163.94,130.29
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,307.16,246.98
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,461.19,367.4
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,475.37,376.7
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,473.1,373.99
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,569.49,448.62
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,666.18,521.55
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,455.28,359.61
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,237.45,186.33
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,548.68,434.94
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,832.74,647.35
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,723.68,562.24
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,615.56,478.1
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,610.97,475.3
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,605.33,471.34
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,618.67,482.05
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,629.93,491.12
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,756.85,596.16
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,842.65,664.72
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,607.43,483.11
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,386.51,303.48
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,437.92,345.27
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,480.99,379.41
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,526.29,417.16
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,551.09,436.44
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,462.47,364.67
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,393.94,309.92
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,363.87,284.61
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,331.18,256.34
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,281.41,217.58
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,235.95,183.73
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,212.67,163.69
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,185.33,141.67
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,141.04,109.68
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,116.78,97.43
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,84.13,69.03
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,55.53,43.87
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,55.89,44.25
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,56.54,44.76
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.11,37.12
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.48,29.99
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.57,20.52
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.36,8.0
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,64.33,19.64
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,143.06,101.25
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,203.09,155.97
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,272.8,217.95
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,240.09,196.31
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,170.76,139.65
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,202.01,166.32
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,233.72,192.77
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,417.89,348.78
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,612.67,508.21
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,674.36,553.89
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,739.61,601.44
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,749.38,607.0
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,746.56,603.15
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,646.97,520.39
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,509.93,407.56
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,614.47,490.07
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,706.48,561.04
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,678.4,535.58
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,631.6,496.73
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,724.73,569.36
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,815.53,638.61
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,926.35,726.76
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,1011.22,787.43
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,1005.24,782.79
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,995.62,776.05
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,980.02,765.1
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,961.0,751.73
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,938.19,735.44
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,912.18,716.83
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,877.24,691.81
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,840.11,665.06
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,802.98,637.85
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,763.42,608.69
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,719.72,574.56
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,674.05,538.01
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,625.54,499.35
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,575.67,458.51
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,523.05,413.55
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,469.79,366.9
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,409.75,313.78
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,353.61,262.76
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,297.05,211.19
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,241.83,161.56
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,186.53,115.24
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,133.47,77.44
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,90.03,62.55
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,95.36,78.7
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,78.61,64.17
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,59.51,47.4
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,56.87,45.12
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,54.17,42.66
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,48.27,37.27
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.55,30.07
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.98,20.91
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,21.15,8.86
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,47.64,13.58
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,112.42,80.14
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,170.6,131.61
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,239.42,191.92
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,301.35,246.64
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,373.59,308.71
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,437.58,362.0
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,505.35,416.58
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,564.03,462.88
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,624.03,508.81
