Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,678.77,548.57
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,733.67,585.99
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,777.08,614.7
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,822.9,644.53
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,862.62,668.38
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,900.3,690.26
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,930.62,708.38
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,958.15,724.45
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,970.57,729.4
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,990.16,739.31
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,1001.66,746.27
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,1009.67,751.13
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,1012.16,752.51
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,1011.06,751.69
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,1003.95,748.04
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,993.33,742.11
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,977.8,732.9
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,958.99,721.45
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,935.27,706.59
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,908.59,689.6
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,878.55,670.4
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,845.55,648.87
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,806.84,622.09
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,765.82,593.51
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,720.61,559.9
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,673.93,524.36
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,624.78,485.88
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,574.47,445.55
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,479.66,370.53
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,413.64,318.79
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,382.42,293.05
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,340.46,257.36
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,296.8,216.89
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,240.14,164.53
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,188.65,120.12
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,133.21,78.03
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,83.43,55.17
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,69.48,55.68
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,67.51,54.14
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,65.41,52.43
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,61.88,49.37
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,58.19,46.05
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,49.96,38.64
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.73,31.89
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,32.08,21.82
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,21.11,9.08
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,20.64,3.11
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,45.58,30.46
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,83.21,63.01
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,118.92,94.0
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,154.8,125.25
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,192.4,157.53
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,231.01,190.17
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,271.86,224.08
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,291.34,239.17
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,308.43,251.89
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,389.66,317.14
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,490.22,395.09
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,652.92,521.8
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,818.97,641.52
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,768.79,600.39
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,680.42,530.52
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,828.51,641.28
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,955.72,726.6
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,970.85,732.37
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,993.3,744.19
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,1005.05,751.31
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,1013.29,756.34
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,977.32,732.66
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,914.44,686.54
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,969.11,728.99
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,998.41,748.66
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,982.89,738.62
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,963.99,726.73
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,940.03,710.62
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,913.03,692.47
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,880.58,669.64
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,845.54,644.98
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,807.52,619.03
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,767.13,591.22
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,722.33,558.35
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,675.68,523.12
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,626.62,486.1
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,576.29,446.95
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,523.07,403.54
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,469.36,358.48
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,409.42,307.38
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,353.42,258.16
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,297.06,208.25
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,242.09,160.01
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,187.08,114.5
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,134.37,77.17
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,77.45,48.98
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,62.58,49.42
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,78.31,63.49
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,97.02,80.15
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.13,59.26
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,53.19,41.64
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,47.72,36.6
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.03,31.17
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.96,20.81
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.14,9.3
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.26,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,10.54,2.87
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,17.15,8.78
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,23.76,14.64
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,31.72,21.6
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,39.69,28.49
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,48.11,35.6
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,56.55,42.61
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,68.56,52.61
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,80.87,62.75
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,102.74,80.76
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,124.74,98.67
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,107.93,84.49
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,91.63,70.82
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,144.47,113.94
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,198.34,157.07
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,255.06,202.37
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,327.13,259.07
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,298.66,236.07
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,285.01,224.9
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,307.01,242.07
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,328.84,258.98
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,334.15,262.9
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,339.31,266.77
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,368.53,290.07
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,384.49,303.06
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,375.91,296.35
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,367.24,289.62
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,436.83,344.72
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,503.36,396.67
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,507.1,399.91
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,509.61,402.32
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,542.61,429.25
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,567.08,449.18
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,523.24,414.66
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,481.66,381.91
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,448.05,355.54
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,415.52,329.84
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,432.02,342.94
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,431.1,339.74
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,381.32,297.94
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,342.1,264.95
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,296.97,225.14
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,253.4,186.2
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,199.95,134.36
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,132.93,76.34
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,81.29,52.01
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,58.53,46.25
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,56.78,44.87
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,54.93,43.34
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,51.35,40.22
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,47.59,36.82
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,43.12,32.73
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,38.52,28.33
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.48,20.57
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,21.17,9.63
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,12.28,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,54.77,15.66
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,121.41,85.98
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,180.4,138.86
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,253.38,203.32
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,315.47,259.02
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,383.32,318.47
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,446.15,371.77
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,512.54,426.28
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,570.44,473.38
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,629.38,520.16
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,680.09,558.75
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,733.2,598.09
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,778.72,630.97
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,822.76,662.41
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,861.86,689.91
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,890.55,709.58
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,920.4,730.13
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,947.44,748.59
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,970.12,763.91
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,989.76,777.12
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,1001.93,785.36
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,1010.55,791.2
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,1013.52,793.13
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,1012.85,792.59
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,915.52,720.93
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,786.68,617.74
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,891.52,704.25
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,960.56,755.7
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,937.11,738.96
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,910.54,720.29
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,879.61,698.3
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,845.77,674.01
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,807.69,646.37
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,767.13,616.63
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,722.46,582.38
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,675.83,544.85
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,626.57,504.11
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,575.9,461.31
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,522.5,415.34
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,468.33,367.56
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,412.86,317.56
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,357.4,266.63
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,300.6,214.36
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,244.79,163.69
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,181.62,110.21
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,127.3,70.62
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,75.99,46.91
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,60.05,47.79
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,52.97,41.65
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,51.29,40.27
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,49.79,38.98
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,48.33,37.63
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,43.47,33.18
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,38.45,28.39
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,30.87,21.03
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.94,10.44
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,57.01,15.96
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,127.56,90.12
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,189.38,145.65
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,261.06,209.27
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,323.3,265.27
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,391.17,324.83
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,413.51,344.47
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,423.25,352.36
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,525.5,436.84
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,629.54,520.83
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,682.72,560.81
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,735.65,599.98
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,780.59,632.59
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,823.98,663.79
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,855.67,686.03
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,892.69,712.22
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,921.85,732.0
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,948.16,749.68
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,970.69,765.2
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,990.1,778.56
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,1001.91,785.95
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,1010.16,790.93
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,1014.24,793.35
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,1014.64,793.29
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,1008.44,788.33
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,998.57,780.89
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,983.65,769.95
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,965.23,756.59
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,941.64,739.04
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,914.86,719.26
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,883.04,696.1
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,848.51,670.94
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,810.28,642.77
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,769.54,612.65
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,725.92,578.39
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,680.08,540.82
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,630.24,500.33
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,578.93,457.76
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,525.32,412.44
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,470.76,365.13
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,414.74,316.07
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,358.67,265.73
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,301.06,213.11
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,244.14,161.66
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,187.65,113.61
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,125.04,67.23
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,71.45,41.93
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,52.83,41.22
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,51.08,39.82
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,49.25,38.3
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,46.45,35.87
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,39.88,29.99
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,36.28,26.69
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,32.58,23.15
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,26.1,16.88
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.39,8.69
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,10.91,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,61.04,16.63
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,135.78,94.84
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,194.85,147.94
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,263.77,208.34
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,325.18,262.19
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,392.01,318.87
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,451.87,367.55
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,512.76,415.12
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,569.33,458.59
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,626.69,501.23
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,678.1,536.79
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,729.0,571.27
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,773.56,601.11
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,809.44,624.58
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,847.49,648.25
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,883.35,670.1
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,912.02,688.21
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,937.83,704.46
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,961.93,720.22
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,983.1,734.09
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,994.64,741.7
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,1002.61,747.16
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,1004.92,749.02
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,1003.57,748.6
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,997.1,744.37
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,986.98,737.87
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,971.83,728.59
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,953.22,717.01
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,929.46,701.1
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,902.55,683.08
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,872.07,662.97
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,838.61,640.68
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,800.85,614.59
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,760.54,586.58
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,716.72,555.64
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,670.78,520.88
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,621.43,482.68
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,570.6,442.29
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,517.61,399.02
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,463.71,353.69
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,407.79,305.46
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,351.81,255.96
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,294.95,205.13
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,238.8,155.28
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,182.99,108.45
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,128.79,69.41
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,75.86,44.77
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,48.44,37.03
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,46.9,35.82
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,45.29,34.51
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,43.15,32.67
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,40.97,30.71
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,36.92,27.05
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,30.06,20.76
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,24.34,15.25
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.46,8.04
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,63.32,16.44
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,143.74,99.94
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,202.28,153.12
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,270.22,212.77
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,195.89,158.03
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,69.49,53.35
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,84.37,65.97
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,99.23,78.26
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,134.69,107.63
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,171.02,137.24
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,336.18,272.79
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,506.24,404.97
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,441.45,351.08
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,366.8,290.01
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,483.61,381.05
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,605.84,471.97
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,657.98,508.85
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,710.45,545.87
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,470.7,366.79
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,193.67,149.63
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,268.24,208.46
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,357.54,276.21
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,409.06,314.67
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,459.78,352.17
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,499.36,381.26
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,537.62,409.13
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,413.44,316.93
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,285.53,219.87
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,307.99,237.52
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,329.9,254.16
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,392.41,301.73
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,445.96,341.79
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,473.82,363.12
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,499.3,382.55
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,463.78,356.22
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,430.88,331.9
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,400.51,310.02
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,371.22,288.64
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,335.28,261.41
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,301.2,235.4
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,284.18,222.34
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,266.8,208.75
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,224.72,176.21
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,192.82,151.83
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,178.08,140.66
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,163.35,129.5
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,142.03,112.95
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,122.72,102.09
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,76.63,62.24
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,24.66,16.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,20.68,12.86
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,16.71,9.3
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.18,6.09
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.65,2.86
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.58,0.01
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.82,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,62.82,15.51
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,142.23,99.29
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,202.26,153.96
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,272.13,215.65
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,333.79,270.72
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,400.8,328.75
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,460.82,379.67
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,525.09,432.33
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,582.54,477.82
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,640.75,522.05
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,693.88,559.15
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,740.41,590.53
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,786.69,622.28
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,831.43,652.47
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,869.66,676.4
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,905.58,698.43
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,936.12,718.2
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,963.74,735.95
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,985.47,750.06
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,1003.77,761.95
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,1015.94,769.8
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,1024.49,775.34
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,1027.81,776.37
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,1027.39,774.99
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,1021.27,771.65
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,1011.42,765.92
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,996.46,757.32
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,977.95,746.19
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,954.18,731.64
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,927.17,714.56
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,895.3,694.01
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,860.5,670.95
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,822.11,644.0
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,781.13,614.9
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,735.72,581.75
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,688.35,544.82
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,638.69,504.82
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,587.47,462.62
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,533.33,417.12
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,478.5,369.8
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,422.2,320.72
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,365.77,270.25
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,307.93,217.65
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,251.05,166.45
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,194.16,118.11
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,131.29,71.37
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,77.37,45.21
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,56.46,44.05
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,54.85,42.88
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,53.18,41.6
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,45.78,35.11
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,42.91,32.54
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,39.03,28.94
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,35.04,25.09
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,28.21,18.55
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.13,10.22
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,11.82,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,64.19,14.86
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,144.45,100.55
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,205.02,155.89
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,275.5,218.4
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,338.7,274.73
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,407.28,334.02
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,468.07,384.63
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,529.6,433.98
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,587.6,479.94
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,646.32,525.03
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,698.12,561.41
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,749.2,596.54
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,795.77,628.48
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,833.54,653.67
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,871.6,677.59
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,907.31,699.55
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,936.64,718.19
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,963.04,734.8
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,987.33,749.96
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,1008.53,763.03
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,1020.3,770.17
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,1028.42,775.04
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,1029.46,774.17
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,1026.68,770.89
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,1020.08,767.29
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,1009.79,761.22
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,993.05,751.6
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,972.88,739.81
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,948.97,725.54
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,921.92,708.73
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,891.34,689.33
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,857.8,667.35
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,819.55,641.08
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,778.79,612.6
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,734.82,580.53
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,688.69,544.8
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,588.3,463.36
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,506.46,396.57
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,473.08,369.72
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,435.5,338.35
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,396.8,305.07
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,351.45,264.85
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,303.0,217.99
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,252.67,167.83
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,189.02,114.01
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,134.07,73.68
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,80.64,47.56
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,59.33,46.37
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,57.86,45.34
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,51.31,39.79
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,48.69,37.53
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,45.96,35.09
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,41.82,31.34
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,37.55,27.29
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,30.38,20.41
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.94,11.68
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,12.73,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,63.61,13.55
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,142.8,99.83
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,205.72,157.2
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,279.38,222.59
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,342.92,280.07
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,411.89,340.81
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,473.02,393.06
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,539.05,447.51
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,597.64,495.14
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,656.88,541.75
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,709.8,580.94
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,762.11,619.02
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,800.54,646.08
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,843.47,676.29
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,881.64,701.32
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,917.42,724.33
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,946.85,743.95
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,973.27,761.4
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,988.75,769.54
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,1000.13,774.88
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,1012.51,782.87
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,1021.33,788.45
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,1024.99,790.85
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,1024.99,790.82
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,1018.38,786.24
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,1008.12,779.2
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,993.33,769.03
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,975.07,756.44
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,951.63,740.17
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,925.04,721.61
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,894.48,700.32
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,860.95,676.72
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,823.09,649.58
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,782.68,620.36
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,737.88,586.68
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,691.15,549.73
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,641.87,509.77
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,591.1,467.66
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,537.32,422.18
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,482.86,374.96
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,405.33,310.89
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,350.61,266.0
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,289.96,218.55
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,260.07,198.78
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,220.65,164.19
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,182.66,132.76
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,148.25,114.6
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,134.48,111.99
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,123.37,102.88
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,111.98,93.37
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,73.98,60.05
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,48.26,37.27
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,43.8,33.23
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,39.21,28.87
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,31.66,21.62
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.82,12.5
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,13.19,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
