Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,61.76,11.5
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,138.49,96.11
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,199.86,152.03
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,271.65,215.73
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,334.85,272.39
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,403.57,332.3
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,465.5,384.56
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,528.61,436.09
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,585.98,482.11
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,643.98,527.27
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,696.23,564.24
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,747.99,600.03
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,786.3,626.09
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,829.2,655.22
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,867.27,680.45
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,903.05,703.79
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,932.1,722.58
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,958.2,739.29
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,975.4,748.36
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,988.9,754.96
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,1000.89,762.1
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,1009.34,766.92
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,1011.68,768.18
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,1010.39,767.11
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,1003.97,762.69
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,993.95,755.92
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,978.97,744.8
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,960.6,731.4
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,937.58,716.6
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,911.46,699.51
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,881.02,679.81
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,847.73,657.73
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,810.56,633.93
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,770.89,607.73
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,727.22,575.91
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,681.62,540.7
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,632.75,501.52
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,582.44,460.18
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,529.56,415.73
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,476.03,369.52
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,421.3,321.64
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,366.51,272.53
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,303.83,216.15
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,247.58,165.43
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,191.68,117.71
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,137.72,77.7
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,85.31,51.34
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,62.92,49.7
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,55.62,43.55
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,54.07,42.39
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,51.59,40.26
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,49.02,37.95
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,44.6,33.94
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,40.06,29.62
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.09,22.0
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.8,12.56
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,13.19,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,60.7,9.7
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,135.69,94.49
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,197.1,150.86
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,268.99,215.25
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,198.59,162.53
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,75.6,59.08
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,91.97,72.89
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,108.32,86.38
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,134.31,108.04
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,160.78,129.87
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,217.45,176.77
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,266.81,217.05
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,274.85,222.63
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,282.32,227.76
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,273.14,219.08
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,251.11,200.21
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,270.59,215.39
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,290.02,230.42
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,340.38,269.92
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,376.68,297.99
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,411.04,324.45
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,444.96,350.37
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,504.5,396.61
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,576.37,451.42
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,615.43,481.36
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,652.66,509.8
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,643.99,502.74
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,634.36,495.17
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,582.91,455.43
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,526.44,411.76
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,538.03,421.2
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,541.56,424.37
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,555.74,436.24
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,566.28,445.09
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,571.4,450.23
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,570.41,450.22
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,484.28,382.24
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,411.33,324.45
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,393.76,310.7
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,374.45,295.08
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,332.46,262.18
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,293.75,231.86
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,266.79,209.83
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,239.98,187.83
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,213.92,167.68
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,183.98,144.93
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,162.15,128.72
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,144.56,121.55
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,123.59,103.82
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,109.19,91.6
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,95.76,79.87
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,81.98,67.6
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.59,46.58
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,40.91,30.5
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,32.96,22.87
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.52,12.47
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,13.64,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,63.59,8.35
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,145.26,100.9
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,207.56,158.71
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,280.43,224.08
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,344.43,282.48
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,412.15,342.71
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,474.61,396.4
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,539.81,450.52
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,598.15,498.15
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,657.1,544.35
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,705.58,580.12
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,758.76,618.93
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,804.17,650.77
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,847.83,680.8
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,886.57,705.63
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,922.92,728.33
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,953.0,747.29
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,980.01,763.88
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,999.34,773.4
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,1014.96,780.27
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,1026.55,787.17
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,1034.46,791.64
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,1036.61,792.73
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,1034.99,791.38
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,1027.14,786.28
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,1015.56,778.7
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,998.89,767.64
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,978.72,754.15
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,954.27,738.28
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,926.62,719.97
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,894.24,698.07
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,859.05,673.88
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,820.26,646.55
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,778.95,617.09
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,734.08,584.32
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,687.09,547.51
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,637.43,507.41
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,586.24,465.08
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,532.51,419.67
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,477.74,372.11
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,421.41,322.53
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,364.92,271.57
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,307.2,218.48
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,249.9,166.2
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,192.59,116.78
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,136.88,75.07
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,82.77,47.72
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,49.91,38.45
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,48.42,37.35
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,46.86,36.15
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,45.15,34.7
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,43.46,33.16
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,36.18,26.55
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,32.47,22.97
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,26.83,17.5
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.05,10.56
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,10.38,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,65.26,6.23
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,150.82,103.79
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,211.44,160.73
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,281.68,223.99
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,206.33,168.23
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,75.66,58.89
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,91.02,71.95
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,106.36,84.74
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,211.59,174.38
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,330.04,273.07
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,408.87,337.4
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,479.85,394.59
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,466.82,381.82
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,462.52,375.83
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,551.11,445.32
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,628.12,504.39
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,819.72,656.79
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,983.78,776.09
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,918.7,726.48
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,819.71,647.3
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,943.98,743.62
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,1044.93,814.96
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,1047.53,815.49
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,1046.31,813.94
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,1039.8,808.77
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,1029.52,801.07
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,1013.65,788.26
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,994.24,773.06
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,970.06,756.26
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,942.65,737.12
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,910.46,714.65
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,875.42,689.94
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,836.78,662.2
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,795.58,632.36
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,750.77,598.71
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,703.79,561.47
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,653.34,520.55
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,601.35,477.44
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,547.05,431.38
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,491.88,383.4
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,434.51,332.42
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,377.08,280.36
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,318.73,227.15
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,261.27,175.2
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,196.84,120.52
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,141.0,78.87
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,86.6,50.92
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,61.6,48.74
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,60.21,47.78
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,53.49,42.04
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,51.31,40.18
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,49.08,38.17
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,44.64,34.06
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,40.07,29.65
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,32.52,22.41
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.71,13.42
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.85,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,55.34,2.36
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,126.5,87.14
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,189.07,143.55
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,262.5,207.73
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,326.42,264.58
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,396.25,325.01
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,460.09,379.05
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,527.24,434.06
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,583.78,479.3
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,643.56,525.73
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,697.73,564.33
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,751.57,601.56
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,798.77,633.91
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,844.42,664.65
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,876.46,684.26
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,913.67,707.38
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,944.41,727.06
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,972.21,744.66
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,991.4,756.33
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,1006.96,765.66
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,1019.64,773.13
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,1028.74,778.29
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,1032.69,779.01
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,1032.93,777.38
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,1026.99,773.56
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,1017.37,767.38
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,1002.22,757.54
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,983.58,745.38
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,960.21,730.23
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,933.66,713.34
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,903.13,693.85
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,869.63,671.95
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,830.54,645.68
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,788.97,617.2
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,744.37,585.37
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,697.71,549.88
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,647.68,510.44
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,596.23,468.79
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,542.19,423.91
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,487.4,377.1
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,430.73,328.06
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,374.09,277.76
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,316.73,225.77
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,253.66,169.62
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,196.48,120.73
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,141.27,79.43
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,87.64,51.64
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,62.21,49.07
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,54.96,42.96
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,53.36,41.76
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,51.21,39.92
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,49.01,37.94
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,44.58,33.93
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,40.02,29.61
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,32.49,22.39
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.53,12.54
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,11.84,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,23.72,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,52.77,34.75
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,84.95,63.68
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,119.64,94.16
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,153.81,124.36
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,189.33,155.27
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,225.59,186.25
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,262.95,217.57
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,254.24,209.24
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,228.98,186.88
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,246.35,200.11
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,263.23,212.65
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,303.6,244.74
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,344.62,276.9
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,395.8,316.99
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,462.84,368.59
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,471.55,373.63
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,463.71,366.34
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,549.61,431.42
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,620.52,483.59
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,612.3,475.61
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,602.68,467.04
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,623.34,482.26
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,642.85,496.47
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,652.63,503.54
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,661.05,509.7
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,665.08,511.98
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,667.57,513.18
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,684.19,526.25
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,690.09,531.53
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,691.36,534.14
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,689.36,534.21
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,671.98,522.54
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,653.0,509.39
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,620.02,485.06
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,586.12,459.57
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,561.68,441.03
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,532.86,418.28
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,496.11,388.48
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,455.38,354.36
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,392.35,303.64
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,345.55,266.56
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,307.77,233.57
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,267.56,198.26
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,225.13,163.2
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,184.05,131.9
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,116.84,80.53
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,58.86,46.13
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,57.15,44.89
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,55.33,43.5
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,52.92,41.44
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,50.44,39.21
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,45.7,34.92
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,40.79,30.29
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.42,22.33
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.71,11.93
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,59.98,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,138.32,94.06
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,198.35,150.36
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,268.55,213.27
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,208.81,170.24
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,93.84,74.54
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,114.19,91.76
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,134.99,108.96
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,155.77,126.06
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,176.8,143.15
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,192.92,155.63
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,209.0,167.89
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,272.38,218.96
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,326.02,261.34
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,360.05,286.89
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,394.19,312.17
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,392.3,309.46
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,389.67,306.34
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,444.58,348.49
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,499.51,389.86
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,543.38,422.03
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,571.12,442.17
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,598.78,461.71
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,625.33,480.27
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,643.56,493.69
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,660.31,506.07
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,664.83,509.69
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,667.8,512.28
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,704.5,541.25
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,728.84,561.05
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,734.74,567.09
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,732.99,567.56
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,712.53,553.47
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,689.67,537.34
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,697.35,547.75
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,686.8,543.02
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,638.19,504.31
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,588.16,463.57
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,535.21,419.49
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,481.42,373.43
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,426.02,324.74
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,370.6,274.97
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,307.95,218.94
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,251.45,168.13
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,195.25,120.29
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,140.96,79.64
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,87.86,51.56
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,61.33,48.3
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,54.16,42.25
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,52.54,41.03
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,50.0,38.85
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,47.36,36.49
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,42.88,32.43
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,38.25,28.05
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.13,21.22
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.75,12.73
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,11.71,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,50.6,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,116.81,79.2
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,177.04,134.47
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,246.81,196.42
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,189.53,154.41
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,98.54,78.59
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,121.01,97.63
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,144.06,116.76
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,185.26,151.03
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,219.77,179.33
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,275.89,224.98
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,347.2,281.76
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,374.65,302.42
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,401.6,322.53
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,429.21,342.97
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,456.33,362.81
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,471.68,373.32
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,470.66,371.49
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,507.82,398.02
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,528.84,412.1
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,541.53,420.91
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,553.38,429.16
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,560.3,433.95
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,566.36,438.17
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,583.21,450.89
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,598.82,462.66
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,613.42,474.08
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,626.35,484.29
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,642.64,497.55
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,656.44,508.9
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,622.63,483.53
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,589.46,458.63
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,569.51,444.0
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,549.12,428.87
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,537.84,421.07
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,524.41,411.33
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,491.63,385.98
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,459.31,360.76
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,425.48,334.17
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,392.3,307.74
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,360.07,281.59
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,327.82,255.06
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,287.58,222.82
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,250.88,193.79
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,219.93,169.3
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,190.04,146.49
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,160.2,125.52
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,145.91,122.22
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,131.07,109.93
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,115.89,97.13
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,76.73,62.72
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,49.67,38.69
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,45.31,34.72
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,40.82,30.44
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,32.9,22.84
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.51,12.62
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,11.84,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,58.32,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,134.58,91.06
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,196.92,149.36
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,270.59,214.87
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,188.28,153.32
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,55.94,42.3
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,68.36,52.96
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,80.8,63.41
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,89.86,70.88
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,98.95,78.29
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,121.07,96.32
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,143.24,114.13
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,164.4,131.25
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,185.79,148.43
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,184.46,146.91
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,183.21,145.52
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,201.48,160.05
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,219.79,174.52
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,241.47,191.23
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,263.09,207.75
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,273.62,215.75
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,284.04,223.7
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,319.16,251.12
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,367.43,288.47
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,383.43,300.58
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,398.87,312.31
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,396.38,310.25
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,393.6,308.05
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,398.43,311.88
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,402.7,315.3
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,456.02,357.36
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,505.94,396.3
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,457.78,359.66
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,411.8,324.56
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,419.8,331.46
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,425.78,336.57
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,399.37,316.0
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,373.61,295.91
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,348.77,276.48
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,324.45,257.32
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,307.02,243.38
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,288.8,228.55
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,253.83,200.8
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,221.42,175.26
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,197.64,156.68
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,174.82,139.02
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,150.57,120.42
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,137.16,115.5
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,119.34,100.24
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,101.31,84.62
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,86.43,71.58
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,71.42,58.22
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.75,38.82
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,40.03,29.88
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,32.51,22.61
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.71,13.61
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,11.85,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,51.83,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,120.42,81.18
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,182.21,138.27
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,254.98,202.47
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,319.12,260.12
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,389.35,321.62
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,253.17,211.24
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,63.67,48.76
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,77.93,60.8
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,92.28,72.67
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,107.61,85.07
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,122.97,97.31
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,143.0,113.47
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,163.12,129.55
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,182.16,144.7
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,201.33,159.84
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,224.95,178.43
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,248.62,196.89
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,281.48,222.08
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,314.32,246.88
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,350.61,274.45
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,372.23,290.59
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,417.88,325.3
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,462.78,358.94
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,490.25,379.51
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,516.7,399.3
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,515.43,398.3
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,513.54,397.0
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,593.85,458.83
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,659.67,508.75
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,641.35,495.28
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,622.36,481.81
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,570.27,442.86
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,520.88,405.58
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,508.55,397.26
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,494.76,387.43
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,459.1,360.14
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,424.82,333.71
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,401.58,315.76
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,377.47,296.7
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,343.35,269.51
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,310.49,243.14
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,287.14,223.17
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,260.97,200.47
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,224.34,166.79
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,185.21,132.77
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,124.9,87.41
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,75.35,60.77
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,73.66,59.63
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,71.85,58.32
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,69.02,55.9
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,63.91,51.34
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.75,44.87
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.34,37.95
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,38.1,27.34
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,27.19,15.44
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,13.92,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
