Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,44.92,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,102.79,69.02
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,159.91,121.26
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,228.29,180.99
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,150.49,121.58
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,46.79,34.5
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,57.0,43.28
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,67.4,52.04
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,83.17,65.23
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,98.99,78.28
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,114.35,90.64
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,129.72,102.83
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,150.59,119.68
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,171.61,136.47
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,184.07,146.2
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,196.59,155.95
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,227.87,180.74
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,259.27,205.34
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,345.72,273.17
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,419.8,329.92
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,425.43,333.3
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,430.7,336.73
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,464.09,361.33
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,496.74,384.99
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,491.39,380.57
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,485.71,376.1
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,496.92,384.65
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,507.22,392.46
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,516.84,399.95
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,525.25,406.56
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,505.98,392.2
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,486.88,378.09
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,482.05,375.02
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,476.3,371.16
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,473.81,369.94
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,468.03,366.07
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,416.1,326.07
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,366.81,288.0
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,326.28,256.72
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,288.0,226.99
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,270.92,213.69
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,253.8,200.2
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,213.22,168.34
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,181.29,143.45
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,172.82,137.1
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,163.84,130.36
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,135.89,108.22
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,109.57,90.95
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,93.14,76.85
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,76.46,62.37
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,64.7,52.06
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,52.85,41.53
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,45.76,35.14
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.3,33.53
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.58,23.44
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,24.23,13.12
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,12.22,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,46.01,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,107.27,70.69
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,162.89,122.46
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,231.69,182.67
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,163.77,132.11
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,66.86,51.55
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,82.25,64.6
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,97.62,77.25
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,118.96,94.85
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,140.42,112.3
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,179.58,144.34
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,231.15,185.84
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,253.55,203.03
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,275.91,220.12
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,352.67,280.13
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,446.34,350.87
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,539.85,421.79
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,651.59,503.53
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,609.76,470.0
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,580.51,446.4
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,550.92,423.28
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,505.21,388.42
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,614.24,469.09
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,719.99,543.57
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,667.13,503.88
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,626.83,473.88
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,670.85,507.12
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,720.43,543.02
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,689.88,520.36
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,653.31,494.12
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,675.87,512.19
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,688.27,522.49
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,668.36,508.93
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,646.36,493.88
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,575.95,441.45
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,513.19,394.28
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,504.35,388.59
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,491.94,379.3
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,497.15,383.22
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,479.36,366.18
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,391.47,298.07
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,336.47,258.19
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,297.12,227.42
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,257.13,196.67
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,228.9,172.26
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,188.37,139.13
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,153.17,118.42
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,134.56,111.96
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,123.42,102.92
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,112.0,93.46
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,97.06,80.54
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,81.85,67.14
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,59.44,47.15
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,40.79,30.31
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.44,22.37
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.71,11.86
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.68,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,19.39,9.18
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,35.96,24.33
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,52.6,38.97
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,72.31,56.08
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,92.15,73.11
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,113.84,91.31
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,136.13,109.68
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,298.87,245.8
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,464.35,377.73
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,398.5,321.79
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,306.04,245.11
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,422.11,337.44
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,546.28,431.31
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,541.51,424.21
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,517.37,403.98
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,603.06,467.5
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,675.21,519.16
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,542.31,417.97
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,404.85,311.88
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,439.77,338.47
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,474.24,363.43
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,562.07,427.92
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,633.56,478.99
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,566.53,428.94
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,487.98,370.97
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,459.77,350.45
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,431.94,329.76
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,450.98,344.29
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,468.77,357.56
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,411.98,315.46
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,357.19,274.64
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,369.32,284.36
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,380.37,292.93
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,366.94,283.05
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,353.54,273.26
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,349.04,270.26
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,343.67,266.47
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,300.93,234.05
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,260.37,203.11
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,256.72,200.54
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,251.81,196.74
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,216.54,169.45
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,189.93,149.08
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,170.95,134.67
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,152.63,120.7
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,142.15,112.65
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,132.19,109.96
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,106.68,88.41
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,80.35,65.75
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,68.24,55.19
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,56.04,44.36
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,41.95,31.7
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,39.1,28.83
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.14,21.24
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.84,11.9
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,51.03,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,120.05,77.48
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,180.1,134.87
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,251.43,197.91
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,162.89,131.45
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,34.37,23.87
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,41.9,30.33
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,49.45,36.63
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,66.78,51.18
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,84.74,66.06
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,97.67,76.43
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,110.63,86.68
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,118.86,93.12
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,127.11,99.53
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,166.9,131.57
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,207.19,163.46
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,255.92,201.66
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,319.81,250.84
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,324.49,253.14
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,314.54,244.58
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,283.93,220.7
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,253.78,197.14
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,358.31,277.47
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,451.41,346.41
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,411.49,315.73
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,372.22,286.08
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,465.01,356.27
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,564.46,428.54
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,522.9,397.4
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,491.59,374.42
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,509.48,388.23
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,529.46,403.08
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,518.52,395.24
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,506.79,386.98
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,481.14,368.3
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,455.85,349.81
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,445.67,342.71
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,433.39,333.67
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,356.26,275.54
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,283.83,220.65
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,269.07,209.63
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,254.05,198.04
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,230.78,180.1
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,208.29,162.72
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,192.47,150.55
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,176.05,138.01
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,145.92,115.34
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,110.31,91.05
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,85.77,70.04
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,60.11,47.71
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,50.34,39.17
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,40.58,30.5
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.71,26.11
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,39.99,29.62
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.04,22.01
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.72,11.74
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,13.19,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,47.47,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,114.05,72.96
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,174.15,130.32
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,245.95,193.45
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,309.27,249.73
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,378.75,309.67
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,246.03,203.42
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,61.0,46.25
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,98.91,78.21
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,137.87,110.27
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,121.46,96.27
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,105.91,83.1
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,144.26,114.47
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,183.18,145.74
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,192.3,152.35
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,201.48,159.04
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,215.51,169.88
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,229.55,180.66
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,222.99,175.16
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,216.52,169.82
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,224.31,175.82
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,232.05,181.74
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,328.09,256.28
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,413.72,320.81
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,447.14,345.87
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,479.55,370.26
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,512.97,395.65
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,544.73,419.67
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,499.49,385.42
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,455.5,352.16
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,446.81,346.1
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,437.91,339.73
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,434.06,337.24
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,429.59,334.23
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,462.11,360.32
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,487.63,380.59
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,450.78,353.01
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,415.51,326.51
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,347.11,273.34
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,281.91,222.42
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,280.16,221.17
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,276.2,217.8
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,228.45,180.33
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,190.96,151.23
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,169.38,134.29
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,148.7,118.03
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,133.11,105.74
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,118.44,98.39
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,101.81,84.35
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,84.95,69.89
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,72.5,58.98
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,59.96,47.83
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.85,33.42
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,39.21,29.01
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,31.66,21.73
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.83,12.53
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,13.19,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.91,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,11.42,2.81
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,20.69,11.53
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,29.97,19.76
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,41.04,29.46
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,52.2,39.15
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,64.63,49.69
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,77.07,60.04
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,97.31,76.92
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,117.61,93.63
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,136.19,108.75
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,154.84,123.78
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,177.9,142.4
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,201.23,161.08
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,197.02,156.82
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,192.88,152.74
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,239.59,190.04
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,286.69,227.09
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,269.17,212.65
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,251.84,198.52
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,269.57,212.31
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,287.17,225.88
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,279.4,219.52
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,271.68,213.28
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,337.59,264.8
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,391.91,306.59
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,431.84,337.32
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,470.31,366.75
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,463.14,361.32
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,455.67,355.82
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,422.87,330.75
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,391.01,306.31
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,417.13,327.23
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,440.94,346.13
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,436.28,343.03
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,430.48,339.03
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,379.48,299.31
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,331.5,261.78
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,331.13,261.85
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,328.68,259.98
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,303.26,240.25
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,278.39,220.78
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,258.25,204.35
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,237.55,187.33
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,200.06,158.08
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,166.54,132.31
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,148.12,118.35
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,124.26,103.86
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,114.63,95.95
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,104.9,87.8
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,90.02,74.77
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,75.04,61.43
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,53.42,41.99
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,37.43,27.43
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,29.86,20.16
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,21.98,11.03
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,40.5,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,116.17,72.05
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,175.73,131.02
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,246.98,194.39
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,194.16,157.36
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,87.83,69.35
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,108.29,86.72
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,129.26,104.11
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,170.51,138.42
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,205.55,167.11
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,174.6,140.75
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,152.91,121.98
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,320.63,260.42
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,475.19,382.72
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,512.49,409.24
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,549.53,435.67
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,614.86,484.35
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,665.2,521.38
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,684.95,534.84
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,703.02,547.25
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,867.56,674.79
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,996.77,765.62
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,1000.47,767.78
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,1000.52,768.47
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,897.97,694.86
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,763.23,589.62
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,756.5,586.42
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,747.88,581.14
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,774.64,601.8
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,790.54,614.39
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,797.39,621.19
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,799.07,624.06
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,761.66,596.3
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,723.32,567.68
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,650.61,511.8
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,583.97,459.96
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,546.32,430.6
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,509.46,401.38
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,438.33,345.2
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,380.57,299.61
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,362.76,285.16
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,334.81,261.59
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,286.55,223.61
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,247.74,194.3
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,210.18,165.2
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,177.0,140.04
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,151.56,120.67
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,137.09,115.0
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,114.29,95.63
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,90.97,75.48
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,77.44,63.6
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,63.81,51.44
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.55,33.22
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,34.12,24.51
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.3,17.95
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.23,9.6
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,11.37,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,42.09,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,120.03,73.09
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,179.65,133.6
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,250.26,196.74
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,184.54,149.36
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,67.14,51.79
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,82.03,64.45
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,96.9,76.74
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,160.73,130.41
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,221.7,180.68
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,335.45,274.44
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,459.43,373.14
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,489.43,394.47
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,517.83,414.7
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,540.0,429.07
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,545.04,430.67
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,760.72,598.19
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,934.66,720.05
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,802.98,622.99
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,614.9,476.6
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,831.47,644.93
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,997.9,760.73
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,1001.92,760.53
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,1002.25,759.34
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,996.9,755.51
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,987.88,749.33
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,973.76,740.1
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,956.13,728.52
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,867.11,666.47
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,765.45,587.22
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,711.86,548.01
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,665.36,513.2
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,730.5,569.52
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,765.92,600.41
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,682.03,535.22
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,606.06,474.18
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,540.12,423.04
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,481.3,376.93
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,449.09,351.87
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,415.97,325.38
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,377.07,294.33
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,338.94,263.33
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,292.71,226.91
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,248.83,193.37
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,224.29,171.81
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,195.75,147.97
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,162.54,125.1
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,137.76,115.13
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,123.81,103.57
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,109.44,91.44
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,94.88,78.75
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,79.88,65.46
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.82,42.16
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,32.46,22.94
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.02,16.75
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.35,8.76
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,43.33,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,123.01,72.78
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,181.84,133.47
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,250.73,194.2
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,251.73,201.36
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,231.87,188.54
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,272.88,223.09
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,314.33,256.61
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,464.67,377.88
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,615.58,494.1
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,661.58,524.72
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,712.23,559.06
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,757.81,590.22
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,801.87,619.98
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,840.29,646.04
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,876.47,670.47
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,906.9,690.88
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,934.45,709.38
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,954.21,721.27
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,970.35,730.81
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,983.42,739.31
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,992.97,745.59
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,998.35,749.62
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,1000.09,751.33
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,995.24,748.32
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,986.73,742.97
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,974.05,734.89
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,957.81,724.44
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,935.84,710.1
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,910.6,693.5
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,880.46,673.67
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,847.38,651.61
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,810.24,626.44
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,770.51,599.35
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,727.61,569.94
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,682.34,536.29
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,633.12,498.0
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,582.35,457.35
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,491.57,383.92
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,429.04,333.62
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,382.59,297.04
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,339.53,262.73
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,304.63,225.26
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,250.16,166.96
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,193.66,118.06
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,138.61,75.84
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,101.89,66.66
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,124.79,103.98
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,81.31,66.37
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,43.75,33.38
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,42.34,32.19
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,40.96,30.94
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,37.38,27.59
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,30.92,21.57
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.23,16.05
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.4,8.65
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,39.3,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,111.87,65.11
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,174.27,129.16
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,247.45,194.48
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,311.25,252.48
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,381.43,314.81
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,443.69,368.65
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,507.26,421.93
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,566.56,470.81
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,626.94,519.26
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,562.63,463.91
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,465.0,380.83
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,535.41,437.36
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,624.17,506.44
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,563.26,453.8
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,492.95,393.95
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,531.51,423.34
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,569.88,452.02
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,576.82,455.74
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,582.3,458.48
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,697.18,548.1
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,810.61,634.19
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,697.44,545.42
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,582.18,454.22
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,729.27,569.9
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,869.36,676.41
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,943.4,736.56
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,990.71,770.57
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,968.09,754.31
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,942.13,735.99
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,911.19,714.04
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,877.22,689.82
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,839.16,662.3
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,798.43,632.67
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,754.25,600.28
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,707.71,563.55
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,657.72,523.14
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,606.07,480.51
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,551.91,434.93
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,496.62,387.18
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,438.63,336.02
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,380.48,283.57
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,321.6,229.89
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,263.24,176.85
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,205.17,126.45
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,148.65,83.09
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,84.94,45.89
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,52.94,40.96
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,51.57,39.99
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,50.14,38.92
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,47.77,36.87
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,41.49,31.27
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,37.95,28.04
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,34.34,24.56
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,27.9,18.31
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.27,9.85
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.82,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
