Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,37.29,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,106.58,60.4
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,169.66,125.4
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,243.42,190.34
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,203.64,164.21
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,118.13,94.71
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,144.69,117.25
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,171.85,139.66
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,191.32,155.37
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,210.31,170.39
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,222.21,179.33
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,233.5,187.64
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,211.88,169.37
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,201.52,160.23
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,291.46,231.89
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,372.23,294.19
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,397.87,313.06
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,423.26,331.83
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,443.67,346.78
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,463.66,361.41
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,490.1,381.08
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,516.02,400.25
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,556.89,429.69
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,581.51,446.99
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,539.76,415.5
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,512.06,394.5
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,543.65,419.05
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,583.48,449.25
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,578.86,446.32
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,573.31,442.86
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,546.74,423.3
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,520.57,403.94
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,513.24,399.88
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,504.87,394.88
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,497.6,390.14
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,488.52,383.81
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,448.67,352.94
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,410.82,323.5
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,382.27,301.28
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,354.22,279.18
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,339.14,266.68
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,320.93,251.04
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,288.54,224.34
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,256.58,197.94
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,215.14,166.51
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,187.21,146.81
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,162.07,128.12
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,141.31,118.33
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,126.7,106.19
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,111.77,93.55
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,72.34,58.84
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,44.53,34.1
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,40.74,30.56
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,36.87,26.77
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,29.22,19.42
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,21.28,9.65
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,41.39,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,117.05,64.19
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,180.19,132.97
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,253.08,198.34
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,316.64,256.36
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,384.64,316.92
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,284.22,236.27
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,115.98,92.81
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,130.52,104.92
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,145.18,116.83
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,188.58,152.53
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,245.37,198.47
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,280.73,226.56
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,316.53,254.73
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,500.27,403.43
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,663.92,531.4
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,608.19,484.01
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,529.71,419.84
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,597.53,472.77
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,681.69,536.38
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,710.25,557.09
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,737.5,576.99
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,835.24,651.73
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,919.26,715.11
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,982.33,763.31
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,1019.78,789.05
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,1005.74,778.61
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,988.05,765.98
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,965.44,749.94
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,939.43,731.54
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,908.26,708.35
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,874.23,683.12
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,836.24,656.24
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,795.58,627.22
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,751.45,595.39
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,704.97,559.34
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,655.34,519.78
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,604.01,477.86
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,550.01,432.79
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,494.92,385.51
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,437.57,335.05
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,380.0,283.2
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,321.09,229.56
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,262.69,176.52
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,204.59,126.28
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,148.03,82.92
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,84.35,45.55
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,52.27,40.55
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,50.87,39.46
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,49.42,38.28
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,46.61,35.85
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,43.71,33.24
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,36.42,26.67
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,32.72,23.13
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,26.66,17.22
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.44,8.82
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,40.28,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,113.67,59.91
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,179.11,131.69
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,254.46,198.65
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,185.63,149.48
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,64.38,49.22
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,79.79,62.44
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,95.18,75.32
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,117.08,93.5
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,139.1,111.52
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,150.74,120.52
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,162.52,129.52
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,187.61,149.62
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,213.02,169.73
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,236.84,187.98
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,260.77,206.08
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,281.33,221.72
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,316.81,248.81
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,356.1,278.75
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,395.25,308.22
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,428.84,333.35
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,462.0,357.98
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,513.98,396.4
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,579.19,443.63
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,609.46,465.91
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,638.17,487.13
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,605.0,462.29
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,571.89,437.65
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,531.42,407.89
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,501.63,385.72
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,507.15,390.78
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,511.39,394.8
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,508.16,392.95
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,499.25,386.86
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,480.1,372.97
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,460.65,358.69
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,428.35,334.21
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,399.51,312.2
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,356.95,279.37
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,317.1,248.51
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,304.81,238.86
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,290.93,227.58
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,267.81,208.93
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,244.25,189.77
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,217.79,167.24
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,193.52,147.13
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,126.18,88.72
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,63.89,50.55
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,56.52,44.27
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,55.02,43.06
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,52.56,40.96
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,50.05,38.69
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,45.27,34.35
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,40.36,29.68
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,31.95,21.61
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,22.0,9.57
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,32.8,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,93.33,46.43
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,159.15,116.55
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,235.1,183.2
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,181.65,145.88
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,94.12,74.36
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,117.28,94.03
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,148.83,120.16
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,170.79,138.03
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,192.84,155.68
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,180.62,144.66
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,177.52,141.09
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,219.45,174.72
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,275.79,219.04
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,292.82,231.51
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,309.64,243.86
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,309.85,243.21
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,295.1,231.14
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,344.56,268.42
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,379.13,293.58
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,394.51,304.61
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,409.54,315.46
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,415.55,319.66
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,421.22,323.68
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,415.08,318.9
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,408.78,314.09
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,409.05,314.44
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,408.95,314.51
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,428.13,329.18
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,446.2,342.92
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,447.54,344.22
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,448.17,345.07
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,435.63,335.99
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,422.99,326.84
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,401.39,310.82
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,380.27,295.1
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,363.21,282.99
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,346.17,270.72
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,310.53,243.36
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,276.61,217.18
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,245.07,192.67
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,220.45,173.55
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,193.62,152.54
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,167.79,132.26
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,148.05,116.72
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,128.94,101.6
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,109.45,85.87
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,90.24,73.55
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,75.79,61.28
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,61.0,48.52
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,48.73,37.73
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,50.89,39.6
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,45.73,34.9
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,40.39,29.83
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.54,21.33
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.22,8.76
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,12.28,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.64,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.02,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,13.62,5.49
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,20.24,11.39
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,28.63,18.76
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,37.03,26.07
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,45.9,33.68
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,54.77,41.19
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,56.55,42.58
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,58.34,43.95
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,77.56,59.79
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,97.53,75.98
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,128.47,101.1
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,159.73,126.08
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,169.74,133.74
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,179.84,141.5
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,230.88,181.9
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,282.47,221.9
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,297.52,232.52
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,312.46,243.14
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,370.75,287.28
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,413.79,319.18
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,404.64,311.69
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,395.39,304.45
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,404.36,311.08
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,412.88,317.3
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,426.67,327.56
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,439.71,337.23
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,420.4,322.77
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,401.34,308.62
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,374.81,288.92
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,348.94,269.59
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,325.04,251.6
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,306.33,237.49
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,315.44,244.82
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,321.7,249.86
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,308.01,239.58
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,294.39,229.39
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,278.98,217.75
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,263.73,206.16
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,244.92,191.7
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,232.49,182.22
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,215.67,169.21
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,199.04,156.31
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,172.8,136.22
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,147.86,117.02
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,125.55,99.3
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,104.13,85.83
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,86.43,70.68
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,68.4,55.04
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,57.36,45.38
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,45.91,35.2
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,42.79,32.31
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.84,31.97
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.93,22.48
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.76,9.39
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,31.07,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,88.28,38.03
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,157.66,114.59
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,237.21,184.34
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,157.35,125.85
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,36.15,25.25
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,44.57,32.47
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,53.0,39.51
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,61.0,46.16
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,69.01,52.73
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,79.44,61.24
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,90.02,69.81
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,108.63,84.91
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,127.31,99.9
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,124.22,96.89
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,121.27,94.06
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,136.11,105.86
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,150.99,117.6
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,183.38,143.33
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,215.93,168.88
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,238.0,185.94
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,259.97,202.85
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,264.68,206.29
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,269.31,209.75
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,288.43,224.46
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,307.28,238.89
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,334.24,259.55
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,371.16,287.63
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,389.58,301.67
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,407.03,315.02
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,401.2,310.7
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,395.14,306.32
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,387.49,300.76
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,379.65,295.06
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,329.85,257.02
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,282.17,220.33
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,272.75,213.32
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,263.37,206.24
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,229.39,179.77
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,196.23,153.77
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,174.24,136.53
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,152.83,119.65
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,144.26,113.06
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,135.83,106.56
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,115.99,90.65
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,96.26,74.69
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,93.26,72.48
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,90.21,73.53
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,68.08,54.52
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,44.12,33.6
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,41.12,30.99
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,48.63,37.6
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,43.79,33.17
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,38.8,28.4
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,30.79,20.59
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.26,7.92
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,12.28,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,37.82,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,106.45,42.01
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,174.34,126.33
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,251.06,195.5
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,171.23,137.59
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,44.13,32.04
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,54.78,41.22
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,65.75,50.49
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,74.37,57.66
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,83.02,64.75
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,101.25,79.62
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,119.54,94.32
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,124.83,98.35
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,130.19,102.43
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,197.73,157.23
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,266.88,212.03
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,272.37,215.72
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,277.76,219.47
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,336.32,265.28
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,380.71,299.48
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,431.16,338.41
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,481.2,376.62
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,550.24,429.31
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,602.51,468.93
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,532.85,415.16
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,478.16,372.45
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,520.08,405.13
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,570.46,443.55
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,490.34,382.17
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,422.91,329.95
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,470.97,368.02
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,520.69,406.71
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,458.8,358.99
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,404.63,317.01
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,455.55,358.03
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,497.03,390.95
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,487.71,384.82
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,472.52,373.79
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,457.07,361.43
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,435.35,343.04
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,414.41,322.21
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,373.1,280.71
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,300.79,223.84
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,264.06,200.41
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,222.54,167.98
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,193.59,147.45
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,161.6,125.28
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,138.06,115.99
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,122.72,102.94
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,106.87,89.26
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,92.8,76.95
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,78.32,64.05
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,55.14,43.33
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,37.09,26.99
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,29.02,19.12
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.63,7.02
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,11.37,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,33.81,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,95.8,33.14
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,163.02,118.07
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,238.79,186.28
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,168.74,135.87
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,50.58,37.66
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,63.53,48.76
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,76.47,59.58
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,104.65,83.15
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,133.04,106.55
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,126.52,100.74
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,120.54,95.43
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,179.05,143.61
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,239.11,192.05
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,293.82,234.94
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,336.08,267.29
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,393.83,312.23
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,452.21,356.91
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,614.67,482.32
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,747.9,581.98
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,789.86,611.49
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,816.85,630.99
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,931.27,717.43
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,1019.11,776.45
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,972.3,743.87
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,900.06,688.73
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,950.38,730.38
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,974.71,747.64
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,952.1,732.0
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,926.18,714.33
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,897.6,695.08
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,865.63,673.27
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,827.72,646.74
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,787.12,618.06
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,743.37,587.02
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,697.22,552.11
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,647.25,512.54
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,595.63,470.63
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,541.46,425.55
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,486.16,378.22
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,428.97,327.97
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,371.51,276.26
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,313.05,222.98
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,255.04,170.23
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,196.88,119.94
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,140.24,76.55
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,84.37,46.01
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,52.91,41.13
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,43.91,33.33
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,42.56,32.22
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,40.69,30.6
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,38.82,28.89
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,35.11,25.48
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,31.36,21.85
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,22.99,13.87
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,17.06,4.27
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.0,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.67,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,19.82,10.36
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,29.98,19.58
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,42.64,30.71
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,55.6,42.01
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,69.54,53.87
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,83.47,65.49
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,109.09,86.88
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,134.85,108.08
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,210.86,171.3
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,281.74,229.02
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,372.45,302.0
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,453.69,365.97
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,495.04,396.38
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,536.48,426.57
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,772.44,611.03
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,966.44,747.77
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,985.71,758.87
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,1000.91,768.63
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,952.7,734.41
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,872.07,673.11
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,899.22,693.5
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,923.71,711.27
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,982.94,756.61
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,1016.19,779.75
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,1002.32,768.92
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,984.83,755.97
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,961.98,740.76
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,935.78,723.16
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,905.45,702.85
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,872.05,680.15
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,833.71,653.14
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,792.73,624.02
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,748.67,592.56
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,702.26,557.03
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,652.07,517.15
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,600.28,474.99
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,545.85,429.7
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,490.31,382.15
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,433.09,332.47
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,375.65,281.18
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,316.73,227.36
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,258.39,174.17
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,200.12,123.36
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,143.43,79.69
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,87.93,49.4
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,49.51,38.14
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,48.0,36.94
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,46.42,35.65
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,43.92,33.46
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,41.36,31.13
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,34.22,24.68
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,30.45,21.04
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,23.88,14.58
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,17.1,3.65
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,38.09,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,106.47,24.05
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,175.01,125.2
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,248.63,192.7
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,202.49,162.91
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,104.34,83.07
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,129.4,104.67
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,154.86,126.15
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,194.71,159.5
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,236.21,193.71
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,306.98,251.1
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,369.18,300.37
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,371.19,299.94
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,355.94,286.11
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,418.63,334.89
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,467.54,372.14
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,494.72,391.85
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,521.27,411.02
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,596.04,467.6
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,687.82,535.02
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,702.61,544.94
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,716.02,554.31
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,898.97,695.4
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,1041.91,794.31
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,1037.02,790.7
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,1028.27,785.61
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,969.02,745.34
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,889.28,684.9
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,930.83,721.05
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,947.43,733.61
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,915.79,712.0
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,881.12,688.29
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,842.95,661.55
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,802.0,632.54
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,756.57,600.1
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,708.89,563.79
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,658.67,523.64
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,606.75,481.13
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,551.48,434.93
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,495.2,386.57
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,436.95,335.22
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,378.52,282.49
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,319.16,228.33
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,260.52,174.97
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,201.87,124.21
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,144.83,80.56
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,81.12,43.71
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,51.04,39.5
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,49.59,38.35
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,48.08,37.12
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,45.63,34.98
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,43.14,32.7
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,35.47,25.77
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,31.35,21.8
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,24.37,14.92
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,17.15,2.91
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
