Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,36.7,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,102.56,14.89
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,172.11,122.63
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,246.17,190.92
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,226.88,182.92
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,169.43,138.18
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,204.07,168.39
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,239.35,198.34
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,319.72,265.6
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,396.19,328.39
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,456.09,375.61
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,533.0,434.7
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,684.49,554.53
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,829.67,659.68
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,869.63,685.19
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,907.22,709.58
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,938.92,729.88
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,967.61,747.98
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,991.15,761.01
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,1011.25,771.65
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,956.18,732.4
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,867.38,664.91
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,967.58,740.0
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,1041.35,789.41
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,1037.01,786.27
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,1028.78,781.36
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,1014.72,772.92
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,996.91,761.89
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,974.08,747.72
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,947.75,730.93
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,915.42,708.29
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,880.23,683.42
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,841.74,657.99
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,800.52,630.22
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,755.57,598.11
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,708.15,562.09
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,657.4,521.45
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,604.97,478.53
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,550.13,432.73
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,493.93,384.5
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,435.85,333.42
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,377.52,280.87
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,317.42,226.11
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,257.68,171.76
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,198.31,120.41
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,140.44,76.17
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,83.73,45.6
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,53.08,41.29
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,43.78,33.22
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,42.0,31.73
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,40.09,30.06
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,38.17,28.3
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,34.43,24.84
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,30.64,21.16
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,22.3,13.12
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.33,1.62
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,9.1,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,36.01,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,100.55,4.92
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,171.43,121.32
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,246.48,190.74
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,313.35,251.91
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,386.89,317.27
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,276.64,229.22
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,97.94,77.27
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,125.25,100.25
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,153.12,123.24
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,179.78,144.71
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,218.37,175.51
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,214.75,171.86
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,222.3,177.28
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,331.91,265.61
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,447.66,356.02
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,427.98,339.03
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,422.54,333.39
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,493.7,387.17
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,548.68,427.68
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,599.08,465.51
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,648.94,502.56
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,713.67,550.75
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,761.46,586.38
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,768.64,591.42
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,773.85,595.31
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,771.5,594.13
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,767.11,591.52
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,768.12,593.63
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,772.87,598.23
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,841.12,655.94
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,882.17,687.83
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,789.78,619.47
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,697.74,546.05
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,714.09,563.5
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,708.86,563.0
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,658.0,522.32
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,605.57,479.52
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,550.16,433.29
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,494.08,385.18
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,436.54,335.15
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,378.9,283.67
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,320.19,230.43
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,257.5,174.5
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,199.8,124.57
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,144.13,81.99
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,91.84,54.44
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,60.33,47.49
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,58.67,46.28
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,56.91,44.93
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,54.56,42.89
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,52.19,40.7
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,46.69,35.56
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,39.22,28.49
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,29.18,18.72
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.89,1.48
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,10.91,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,19.86,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,53.92,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,123.43,86.82
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,194.16,150.51
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,258.55,208.0
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,335.17,274.79
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,401.75,331.51
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,472.91,390.01
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,534.89,440.04
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,598.8,490.05
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,655.63,532.14
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,712.8,571.95
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,759.37,604.08
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,808.53,637.6
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,850.1,665.39
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,889.55,691.42
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,922.62,713.37
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,952.96,733.4
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,855.48,660.91
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,720.68,556.01
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,672.88,519.22
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,606.61,468.23
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,614.27,474.16
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,620.86,478.98
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,641.07,494.55
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,659.8,508.98
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,668.51,515.24
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,675.53,520.29
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,697.45,537.63
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,706.62,545.69
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,659.5,510.42
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,609.12,472.57
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,617.65,480.47
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,617.76,481.73
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,607.48,475.34
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,592.7,465.06
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,562.75,442.85
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,529.69,417.5
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,498.0,391.65
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,460.82,360.23
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,423.78,326.84
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,376.21,282.79
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,319.44,231.71
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,262.44,180.47
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,206.51,133.03
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,153.1,92.65
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,99.95,62.73
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,71.62,57.39
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,69.35,55.7
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,66.94,53.81
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,63.08,50.43
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,59.06,46.77
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.88,38.35
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,42.23,31.06
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.73,19.89
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,19.42,0.11
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,10.91,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,15.98,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,43.79,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,111.72,78.13
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,178.95,138.61
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,243.08,195.49
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,315.91,259.06
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,235.99,194.65
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,116.8,93.26
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,126.02,100.84
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,135.02,107.91
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,163.04,130.65
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,191.68,153.51
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,211.32,168.92
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,231.03,184.25
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,268.46,213.55
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,293.12,232.44
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,317.72,251.2
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,342.21,269.74
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,342.29,268.57
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,342.18,267.39
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,399.08,311.12
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,455.63,353.83
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,470.07,364.28
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,483.94,374.49
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,555.57,428.89
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,610.34,470.16
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,617.47,475.63
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,623.22,480.33
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,609.84,470.75
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,595.81,460.71
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,572.78,443.93
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,549.82,427.07
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,514.46,400.5
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,477.45,372.5
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,449.77,351.61
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,422.86,331.14
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,381.99,299.53
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,343.25,269.44
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,316.64,248.84
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,290.93,228.82
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,269.07,212.07
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,247.67,195.54
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,224.34,177.06
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,201.81,159.19
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,175.67,138.85
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,144.55,114.4
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,122.97,97.16
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,102.35,84.19
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,89.26,73.17
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,76.06,61.85
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,64.22,51.44
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,59.35,47.01
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.9,39.31
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,42.16,31.11
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.54,18.88
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.51,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,19.52,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,56.32,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,123.55,85.38
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,195.12,150.6
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,262.9,210.9
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,337.71,276.14
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,218.29,180.56
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,50.33,37.33
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,61.44,46.77
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,72.71,56.12
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,87.57,68.24
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,102.46,80.21
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,139.68,110.61
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,177.45,140.98
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,207.38,164.4
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,237.55,187.67
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,237.49,187.03
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,237.46,186.55
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,235.03,184.24
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,232.66,182.03
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,279.04,218.15
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,325.44,253.66
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,364.15,282.3
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,387.31,298.95
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,404.37,311.58
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,420.83,323.77
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,463.82,356.18
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,505.15,386.92
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,506.61,387.92
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,507.29,388.58
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,548.42,420.1
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,577.62,442.48
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,551.31,423.05
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,525.27,403.99
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,493.27,380.43
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,462.2,357.38
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,404.31,313.55
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,350.83,272.77
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,320.26,249.56
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,290.99,227.13
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,276.7,216.53
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,261.74,205.15
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,228.94,179.57
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,198.26,155.73
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,181.12,142.57
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,158.21,124.77
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,130.89,103.34
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,105.32,86.65
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,92.27,75.73
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,79.1,64.49
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,64.3,51.5
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,56.57,44.56
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.77,37.35
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.72,29.71
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.81,18.06
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.53,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,15.71,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,46.17,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,110.5,74.85
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,177.19,134.57
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,240.58,189.02
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,312.3,248.95
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,232.81,187.59
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,113.76,89.64
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,178.67,143.8
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,239.97,192.82
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,251.01,199.92
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,260.63,206.08
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,327.16,257.79
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,410.91,320.43
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,474.13,365.91
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,539.19,411.74
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,548.44,416.78
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,555.68,421.02
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,589.69,444.41
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,623.07,466.84
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,633.58,473.64
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,642.78,479.81
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,700.0,520.24
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,740.03,548.35
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,735.52,545.04
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,729.41,541.12
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,677.48,505.31
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,638.2,477.83
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,625.81,470.07
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,612.64,461.43
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,591.66,447.05
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,570.49,432.42
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,543.25,412.92
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,516.39,393.57
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,492.76,376.75
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,469.1,359.69
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,437.85,336.6
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,407.46,313.95
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,390.56,301.42
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,371.79,286.96
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,343.25,264.58
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,314.33,241.53
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,269.84,207.26
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,236.2,181.89
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,200.07,154.79
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,167.86,130.99
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,145.12,113.95
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,126.21,104.24
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,117.01,96.84
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,101.14,83.45
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,76.79,62.23
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,61.37,48.57
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.78,39.01
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.79,28.86
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.98,15.6
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.46,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,6.82,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,10.64,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,28.46,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,91.39,60.81
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,149.68,113.82
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,208.08,164.13
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,273.73,219.29
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,215.29,173.45
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,121.94,96.34
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,124.75,98.73
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,127.07,100.12
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,164.01,129.78
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,201.96,159.46
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,214.29,168.45
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,226.5,177.43
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,277.89,216.97
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,316.87,246.24
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,356.26,275.64
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,395.76,304.79
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,404.47,309.95
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,412.74,315.01
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,440.96,335.68
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,468.74,355.77
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,484.66,367.35
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,499.97,378.58
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,503.51,381.04
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,506.49,383.21
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,523.42,395.89
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,539.19,407.62
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,522.12,395.09
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,505.04,382.75
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,491.86,373.56
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,478.52,364.19
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,497.96,379.45
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,508.9,388.24
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,474.23,362.94
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,440.24,338.09
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,414.91,320.05
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,389.95,301.99
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,365.46,283.58
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,341.15,265.05
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,309.06,240.29
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,278.46,216.58
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,244.7,190.45
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,213.2,166.13
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,180.2,140.75
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,156.5,122.9
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,130.73,102.81
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,106.73,87.52
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,92.93,76.01
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,79.01,64.16
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,62.49,49.69
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,52.85,41.08
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,45.0,33.93
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.88,26.31
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.31,14.87
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.37,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,16.97,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,39.41,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,114.53,75.67
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,182.79,139.12
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,248.49,196.29
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,320.06,256.76
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,226.69,184.21
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,77.98,60.36
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,99.5,78.64
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,121.02,96.13
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,155.2,123.73
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,190.15,151.34
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,234.45,186.02
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,268.09,211.76
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,316.06,248.19
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,364.69,284.32
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,386.55,300.01
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,408.1,315.57
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,371.52,287.26
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,334.78,258.89
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,371.37,286.67
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,407.59,313.51
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,431.45,330.38
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,454.73,346.79
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,508.73,386.89
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,574.6,434.62
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,569.02,430.7
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,562.62,426.73
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,518.22,394.04
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,486.01,370.09
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,451.69,344.97
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,418.44,320.44
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,419.38,321.7
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,419.44,322.11
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,411.39,316.57
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,402.66,310.49
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,381.37,295.28
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,360.3,280.1
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,364.54,283.69
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,361.27,280.95
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,327.28,254.43
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,294.67,228.89
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,260.18,202.23
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,224.52,174.84
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,193.26,150.81
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,164.64,129.06
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,144.73,114.39
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,120.55,99.79
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,105.78,87.49
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,90.89,74.83
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,67.06,53.91
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,51.71,40.23
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,42.81,32.07
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.63,24.33
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.77,13.43
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.59,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.91,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,31.27,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,104.68,67.68
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,171.3,130.4
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,233.03,184.65
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,307.07,247.67
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,228.79,186.29
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,114.96,91.21
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,144.12,115.7
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,184.07,148.11
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,218.96,175.58
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,254.6,203.11
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,298.64,237.23
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,343.58,271.43
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,381.99,300.17
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,436.49,340.48
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,423.56,329.23
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,425.4,329.38
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,459.69,354.06
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,493.73,378.02
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,584.84,444.58
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,659.06,497.41
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,596.94,451.07
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,518.82,393.66
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,587.47,444.7
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,638.96,481.98
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,628.23,473.99
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,616.72,465.93
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,564.32,427.9
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,504.63,384.34
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,510.95,390.11
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,521.71,398.67
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,472.07,362.03
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,430.22,331.01
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,442.35,341.21
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,452.28,349.34
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,389.41,301.67
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,331.6,257.65
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,311.98,242.99
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,292.55,228.21
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,277.99,217.38
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,262.74,205.78
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,225.79,177.04
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,197.94,155.65
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,168.26,132.57
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,140.32,110.77
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,123.75,97.68
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,108.1,89.11
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,93.95,77.23
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,79.67,65.01
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,62.17,49.6
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,52.69,41.09
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.59,32.72
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.42,24.96
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.79,13.2
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.8,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,5.91,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,36.26,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,111.68,70.82
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,183.74,140.2
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,248.66,198.12
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,321.76,261.71
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,235.64,193.52
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,112.25,89.25
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,142.25,114.52
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,183.18,148.14
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,221.09,178.79
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,259.95,209.72
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,249.89,200.33
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,225.9,179.99
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,383.3,305.24
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,518.21,407.13
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,500.03,390.27
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,478.95,372.27
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,510.67,394.59
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,541.88,415.91
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,525.66,402.43
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,492.14,376.83
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,615.67,468.88
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,736.31,554.59
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,639.89,483.26
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,545.03,413.23
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,480.64,366.13
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,417.87,319.25
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,435.2,332.42
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,451.42,344.27
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,486.01,370.12
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,523.7,397.69
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,506.3,384.74
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,488.66,371.96
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,448.05,342.06
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,412.35,315.68
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,392.56,301.78
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,372.73,287.58
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,319.17,247.2
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,269.2,209.31
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,273.43,212.75
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,274.42,213.07
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,243.76,189.32
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,214.79,167.02
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,178.75,139.57
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,152.29,119.78
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,135.22,106.69
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,119.69,98.94
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,104.91,86.66
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,90.01,74.02
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,68.43,55.1
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,54.5,42.67
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.52,34.39
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,36.23,25.62
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,24.21,13.26
