Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,73.6,8.29
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,162.48,119.88
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,232.01,184.0
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,311.65,254.0
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,208.47,171.81
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,53.89,40.2
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,65.32,49.93
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,76.89,59.52
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,100.23,78.82
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,123.7,97.92
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,147.27,116.96
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,171.01,135.89
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,164.42,129.75
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,158.07,123.94
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,195.88,154.05
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,234.03,183.88
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,268.91,210.72
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,303.81,237.23
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,359.53,279.49
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,398.69,308.64
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,379.95,293.39
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,361.38,278.59
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,369.18,284.56
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,376.6,290.15
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,480.31,369.33
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,592.67,452.2
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,625.93,477.53
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,664.79,507.03
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,562.9,431.89
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,468.01,360.65
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,433.92,335.7
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,401.07,311.14
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,401.9,312.62
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,401.26,312.83
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,359.39,281.29
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,319.78,251.24
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,277.22,218.22
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,239.87,189.05
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,201.66,158.95
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,164.84,129.77
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,162.59,128.27
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,159.84,126.32
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,123.97,97.62
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,88.47,68.8
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,81.02,62.82
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,73.65,59.57
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,63.04,50.35
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,52.12,40.73
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,40.9,30.71
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,40.93,30.49
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,34.04,24.0
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,26.91,16.61
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.25,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,60.46,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,131.37,95.74
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,196.02,154.75
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,269.83,219.19
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,168.58,138.45
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,44.12,32.08
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,53.89,40.44
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,63.67,48.61
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,73.11,56.29
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,82.8,64.05
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,97.73,76.19
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,112.7,88.22
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,127.21,99.58
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,141.72,110.8
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,155.25,121.41
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,168.83,131.99
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,210.52,164.88
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,252.47,197.39
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,271.38,211.54
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,290.15,225.58
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,267.94,207.64
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,246.11,190.23
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,332.58,256.27
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,406.83,310.98
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,406.48,310.12
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,405.8,309.55
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,408.16,311.38
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,410.05,312.89
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,368.45,282.06
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,321.72,247.25
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,341.69,262.84
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,354.17,272.44
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,354.02,272.75
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,353.01,272.45
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,336.69,260.41
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,320.38,248.34
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,334.9,259.85
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,341.85,264.86
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,298.89,231.85
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,257.54,200.25
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,229.92,178.82
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,203.47,158.22
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,170.22,133.04
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,146.04,115.13
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,126.52,100.06
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,109.28,90.27
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,94.06,77.41
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,78.7,64.16
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,58.73,46.46
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,46.14,35.04
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,36.77,26.27
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.77,15.38
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.99,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,81.95,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,180.53,131.08
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,252.25,198.18
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,334.38,269.24
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,241.74,197.34
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,86.82,67.68
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,105.19,83.28
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,123.56,98.24
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,189.01,152.15
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,248.15,199.5
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,249.54,199.33
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,250.07,198.73
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,269.54,213.07
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,288.9,227.06
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,308.05,241.32
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,327.04,255.39
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,354.65,275.55
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,382.04,295.29
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,426.61,328.58
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,470.78,361.09
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,486.72,372.44
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,502.06,383.53
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,503.93,384.88
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,505.29,385.96
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,566.41,431.7
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,610.47,464.44
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,588.2,448.19
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,565.84,432.18
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,564.67,432.29
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,561.97,431.12
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,517.81,398.5
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,475.6,367.16
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,416.3,322.69
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,364.44,283.33
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,380.72,296.62
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,392.36,305.8
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,350.42,273.44
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,310.85,242.91
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,275.63,215.63
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,242.56,189.91
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,230.03,179.58
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,215.3,167.17
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,175.59,137.11
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,146.78,115.92
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,124.23,98.35
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,104.11,85.89
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,89.2,73.08
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,74.15,59.94
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,55.92,43.78
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,44.57,33.49
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,35.59,25.12
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,25.02,14.49
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.62,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,73.31,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,160.73,115.86
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,231.55,182.52
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,313.01,253.83
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,223.8,183.74
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,96.98,76.42
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,118.3,94.5
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,140.04,112.44
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,156.52,125.44
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,173.1,138.29
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,202.99,162.16
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,247.24,197.05
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,265.69,210.45
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,284.02,223.69
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,350.48,275.28
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,417.75,326.25
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,440.15,342.12
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,462.12,357.83
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,489.53,378.05
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,533.54,410.15
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,572.3,438.02
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,609.94,464.8
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,633.26,482.2
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,655.04,498.56
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,668.42,509.21
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,691.67,526.77
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,662.84,506.6
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,645.04,494.31
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,612.46,471.13
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,580.37,447.99
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,598.55,463.32
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,605.56,470.0
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,561.78,437.16
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,519.71,405.36
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,488.98,382.01
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,457.75,357.84
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,420.91,328.95
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,384.46,299.89
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,345.29,268.32
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,306.16,236.68
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,267.65,205.52
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,231.5,176.5
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,193.88,147.94
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,166.81,128.93
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,135.61,112.57
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,114.43,94.6
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,99.53,82.0
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,87.18,71.38
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,61.57,48.72
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,42.98,32.04
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.39,23.96
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.27,13.45
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.24,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,67.37,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,150.95,107.79
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,221.79,175.05
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,302.05,245.81
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,370.75,305.26
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,444.68,366.77
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,292.22,242.75
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,78.99,61.12
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,124.95,99.49
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,172.22,137.89
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,169.36,134.85
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,166.53,131.93
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,216.12,171.94
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,282.1,224.11
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,298.17,235.95
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,314.05,247.75
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,330.66,259.64
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,347.07,271.29
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,409.42,319.15
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,471.46,365.83
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,500.76,387.4
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,529.29,408.42
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,574.04,441.51
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,601.14,461.58
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,588.28,451.72
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,574.88,441.7
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,603.99,464.45
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,630.1,484.64
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,565.6,435.3
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,497.01,383.07
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,519.91,402.49
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,532.22,413.6
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,520.28,405.4
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,506.12,395.33
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,461.98,361.43
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,420.29,329.22
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,385.2,302.0
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,351.26,275.35
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,314.78,246.38
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,280.07,218.67
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,244.32,190.54
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,208.64,162.77
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,174.26,136.51
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,149.85,118.49
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,126.05,104.78
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,105.35,87.09
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,89.73,73.75
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,73.96,60.02
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,56.2,44.17
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,45.78,34.6
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.36,23.97
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.27,13.08
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,79.19,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,177.93,125.8
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,252.27,198.31
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,337.91,273.43
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,214.23,176.6
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,41.46,29.78
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,50.33,37.44
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,59.22,44.88
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,74.61,57.58
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,90.53,70.52
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,112.34,88.27
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,134.23,105.86
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,149.67,118.07
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,165.16,130.23
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,189.44,149.47
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,213.85,168.61
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,205.94,161.62
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,198.23,154.95
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,230.7,180.41
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,263.16,205.51
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,348.1,271.1
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,418.91,324.55
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,441.37,341.24
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,463.04,357.53
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,414.22,320.55
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,366.68,284.39
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,396.91,307.86
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,425.75,329.87
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,486.63,377.08
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,549.95,425.15
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,514.22,398.12
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,479.68,372.28
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,459.87,357.77
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,439.75,342.82
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,372.91,291.54
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,312.79,245.08
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,306.73,240.74
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,299.16,234.87
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,262.89,206.51
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,228.92,179.99
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,198.36,156.08
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,174.83,137.83
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,151.22,119.39
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,128.95,101.91
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,107.36,88.46
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,86.71,70.76
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,73.86,59.79
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,60.9,48.49
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,44.16,33.54
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,39.13,28.76
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,31.22,21.22
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.01,11.59
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,76.18,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,171.53,120.06
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,246.4,193.86
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,332.75,269.38
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,240.38,197.36
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,85.27,66.71
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,104.01,82.7
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,122.76,98.15
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,156.39,125.93
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,190.89,153.94
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,194.52,156.14
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,197.93,158.24
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,211.61,168.47
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,225.3,178.59
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,243.92,192.95
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,262.56,207.23
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,327.35,257.12
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,376.91,294.27
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,400.84,311.94
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,424.36,329.35
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,371.01,288.28
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,304.34,236.84
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,391.17,303.86
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,462.31,357.28
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,484.36,373.01
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,505.2,387.98
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,450.59,346.9
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,397.79,307.02
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,388.65,300.49
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,379.44,293.74
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,383.9,297.49
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,387.39,300.47
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,367.65,285.63
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,348.27,271.08
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,328.59,256.28
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,309.21,241.61
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,284.81,222.91
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,261.17,204.69
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,230.89,181.51
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,206.24,162.65
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,188.56,148.83
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,171.25,135.24
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,159.15,125.63
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,146.43,115.68
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,121.44,100.73
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,99.34,81.82
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,84.38,69.04
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,69.27,55.86
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,53.37,41.63
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,44.43,33.34
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.92,22.63
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.77,10.74
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,42.84,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,124.61,84.97
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,192.13,150.46
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,270.44,218.82
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,173.19,141.66
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,49.45,36.43
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,60.66,46.02
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,72.24,55.66
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,85.3,66.4
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,98.37,77.01
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,123.26,97.21
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,148.26,117.2
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,176.29,139.31
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,204.59,161.27
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,219.19,172.32
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,233.81,183.38
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,237.03,185.13
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,240.27,186.96
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,263.16,204.41
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,285.93,221.56
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,317.9,245.74
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,366.02,281.71
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,378.82,290.93
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,391.14,300.0
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,421.19,322.49
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,450.06,343.87
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,439.04,335.6
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,427.96,327.55
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,409.42,314.05
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,391.22,300.76
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,389.23,299.79
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,386.62,298.26
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,368.46,284.91
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,350.54,271.71
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,313.33,243.62
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,277.84,216.6
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,301.17,235.23
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,319.34,249.15
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,270.19,211.47
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,225.39,177.18
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,195.79,154.09
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,173.06,136.48
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,141.36,111.46
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,111.16,87.4
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,96.27,78.91
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,81.96,66.66
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,69.06,55.58
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,56.05,44.18
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,48.21,37.07
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.94,33.75
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,33.24,22.75
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,21.15,8.63
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,35.57,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,107.99,71.81
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,172.97,134.75
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,248.03,199.77
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,181.99,148.26
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,83.41,65.2
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,103.59,82.35
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,123.81,99.03
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,215.42,175.17
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,316.75,256.03
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,292.68,235.09
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,279.9,223.47
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,274.51,217.95
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,253.38,200.12
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,318.77,251.03
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,369.24,289.27
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,437.77,341.46
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,524.4,405.68
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,476.03,368.12
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,444.76,343.69
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,591.4,454.18
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,735.07,556.83
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,579.19,441.93
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,426.59,327.08
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,424.85,326.57
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,422.77,325.07
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,490.02,376.11
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,563.69,430.34
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,528.58,403.89
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,487.05,373.33
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,450.12,345.9
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,414.67,319.38
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,387.55,299.27
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,361.28,279.64
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,352.94,273.65
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,343.55,266.67
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,328.82,255.47
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,313.0,243.23
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,277.92,216.59
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,244.99,191.49
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,222.89,174.03
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,200.71,156.36
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,165.94,129.76
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,140.65,110.9
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,124.3,103.07
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,110.62,91.55
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,94.31,77.52
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,77.86,63.12
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,62.35,49.27
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,49.83,37.8
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,33.44,22.76
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,16.45,4.53
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,9.1,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,17.28,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,49.19,29.08
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,102.53,78.27
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,158.28,127.0
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,109.66,87.89
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,53.1,39.57
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,67.66,51.94
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,82.22,64.08
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,99.29,77.98
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,116.35,91.64
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,133.4,105.27
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,150.44,118.75
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,182.39,144.36
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,214.71,169.88
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,255.29,201.57
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,313.19,246.02
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,322.46,251.58
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,331.56,257.16
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,368.17,284.42
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,404.4,310.86
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,460.47,352.11
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,515.61,391.71
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,503.03,381.51
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,490.26,371.76
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,479.7,363.86
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,469.0,355.87
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,494.11,374.84
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,517.36,392.08
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,521.75,395.42
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,515.01,391.01
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,496.54,378.3
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,477.74,365.27
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,433.12,332.62
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,395.31,304.74
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,389.94,301.38
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,382.43,295.99
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,353.06,273.88
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,324.25,251.93
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,289.76,225.3
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,255.67,198.89
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,218.67,170.3
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,184.91,144.38
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,163.82,128.14
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,143.23,112.5
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,125.82,104.44
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,113.75,94.31
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,97.78,80.56
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,81.49,66.28
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,65.2,51.72
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,45.97,34.39
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,28.35,18.33
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.67,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.0,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
