Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,20.65,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,58.22,34.33
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,115.67,88.59
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,176.38,141.49
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,119.66,96.22
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,53.14,39.59
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,67.22,51.56
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,81.28,63.26
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,89.86,70.08
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,98.5,76.83
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,112.08,87.71
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,125.67,98.46
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,149.92,117.84
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,174.31,137.09
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,175.61,137.7
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,177.04,138.5
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,189.71,148.05
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,202.38,157.48
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,259.58,202.0
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,333.62,258.3
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,365.89,282.18
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,397.61,305.66
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,376.42,289.58
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,355.57,273.93
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,359.8,277.34
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,363.67,280.39
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,362.79,279.83
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,361.64,279.11
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,376.23,290.63
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,389.73,301.28
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,410.6,317.62
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,429.16,332.06
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,392.4,304.38
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,357.3,277.93
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,344.17,268.23
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,330.57,258.0
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,317.53,248.13
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,303.34,237.13
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,278.01,217.29
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,253.04,197.57
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,214.29,167.45
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,179.12,140.32
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,156.77,123.42
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,130.91,103.5
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,114.08,94.42
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,98.88,81.46
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,82.83,67.55
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,66.61,53.25
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,55.1,42.86
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,44.14,32.74
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.75,19.35
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.84,0.79
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,21.78,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,61.44,35.18
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,119.6,91.62
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,181.1,145.58
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,140.36,113.52
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,82.84,64.62
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,105.46,83.77
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,128.3,102.7
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,127.36,101.29
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,126.69,100.08
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,146.43,115.95
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,166.29,131.69
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,225.32,179.23
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,302.34,239.7
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,330.06,260.42
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,357.66,281.08
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,342.82,268.15
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,327.87,255.42
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,423.57,329.13
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,536.72,412.98
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,537.7,412.51
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,521.33,400.29
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,572.04,437.73
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,604.56,461.46
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,645.62,492.47
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,696.15,529.64
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,683.44,521.21
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,669.02,511.93
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,666.41,511.0
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,661.58,508.3
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,607.26,467.98
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,551.1,426.14
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,501.44,388.99
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,454.73,353.62
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,436.85,341.14
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,417.25,326.81
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,366.97,287.73
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,320.93,251.86
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,294.86,231.22
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,267.48,209.28
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,235.96,183.71
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,207.66,160.6
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,176.97,137.42
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,146.32,114.77
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,122.32,101.62
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,108.79,90.13
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,92.11,75.83
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,75.3,61.1
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,58.74,46.19
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,43.41,32.17
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,30.07,19.48
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,14.84,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,8.19,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.37,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.31,2.33
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,28.57,17.76
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,46.29,33.24
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,68.22,52.16
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,89.82,70.59
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,113.56,90.69
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,137.88,110.97
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,160.87,129.54
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,184.16,148.02
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,259.2,208.99
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,324.19,260.53
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,370.41,296.2
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,434.14,344.62
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,475.35,375.29
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,516.54,405.69
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,512.84,400.35
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,507.67,394.23
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,532.52,412.31
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,556.6,429.58
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,569.8,439.02
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,582.04,447.85
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,614.0,471.85
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,644.27,494.37
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,693.6,531.21
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,725.2,555.16
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,670.08,513.72
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,606.49,466.33
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,589.51,454.85
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,571.45,442.22
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,525.06,407.14
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,481.01,373.65
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,458.91,357.23
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,436.98,340.79
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,424.38,331.64
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,409.47,320.32
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,404.38,316.22
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,391.04,304.43
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,302.8,235.72
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,232.23,182.17
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,216.39,169.23
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,198.93,154.72
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,151.52,118.5
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,113.75,89.71
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,108.09,89.32
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,102.95,85.06
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,86.23,70.53
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,69.34,55.61
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,55.81,43.4
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,44.69,33.07
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,29.54,18.77
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,14.94,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.73,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,26.02,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,72.6,38.36
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,136.93,104.96
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,215.68,173.44
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,280.9,229.53
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,352.14,288.79
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,248.43,203.97
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,107.46,84.54
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,131.76,104.73
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,156.32,124.52
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,175.53,139.68
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,194.93,154.82
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,221.94,175.58
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,249.15,196.11
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,302.95,237.36
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,341.5,266.18
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,368.25,285.69
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,394.75,304.91
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,407.66,313.93
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,420.2,322.78
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,447.82,342.41
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,474.77,361.25
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,497.09,377.22
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,518.44,392.44
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,516.98,391.47
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,527.91,399.47
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,562.48,425.43
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,594.1,448.91
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,584.02,442.55
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,572.39,435.28
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,590.86,450.66
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,596.8,456.59
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,565.67,434.2
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,534.67,411.69
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,482.99,373.88
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,434.48,337.81
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,387.82,302.04
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,344.55,268.49
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,306.48,238.56
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,270.58,210.11
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,234.56,181.58
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,205.53,158.86
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,170.43,132.44
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,139.85,109.93
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,117.67,97.64
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,92.7,76.13
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,76.94,62.4
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,61.01,48.29
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,48.71,37.15
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,41.3,30.08
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,27.17,16.54
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,13.23,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,29.38,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,88.11,44.36
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,158.85,121.86
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,233.56,187.53
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,150.56,122.24
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,45.91,33.43
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,57.45,43.33
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,69.55,53.45
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,85.61,66.61
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,101.68,79.54
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,111.8,87.58
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,121.95,95.58
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,138.51,108.72
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,155.06,121.73
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,174.96,137.48
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,194.95,153.19
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,205.15,161.0
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,215.37,168.84
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,226.03,177.0
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,236.62,185.11
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,244.21,190.49
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,251.71,195.8
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,283.69,220.55
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,315.32,244.79
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,364.48,282.39
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,398.71,308.36
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,417.79,323.02
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,435.68,336.82
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,451.61,349.41
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,465.79,360.65
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,406.33,315.52
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,349.88,272.35
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,359.53,280.57
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,367.31,287.15
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,378.53,296.55
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,385.81,302.52
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,378.52,296.84
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,365.75,286.02
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,296.6,232.29
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,240.92,189.76
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,208.26,163.98
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,178.04,140.23
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,155.08,122.5
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,128.93,102.08
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,112.49,93.24
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,97.63,80.49
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,73.21,59.24
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,57.21,45.11
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,48.36,36.95
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,39.19,28.3
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,26.1,15.37
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.59,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,39.27,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,111.58,52.6
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,187.52,144.65
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,272.59,220.29
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,168.01,137.65
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,26.41,16.88
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,33.05,22.61
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,39.69,28.22
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,48.12,35.27
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,56.57,42.24
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,62.81,47.31
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,69.05,52.34
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,85.28,65.47
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,102.06,78.88
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,108.52,83.91
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,114.99,88.95
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,129.48,100.48
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,143.98,111.96
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,167.63,130.79
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,191.31,149.49
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,192.39,150.12
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,193.45,150.82
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,191.19,148.93
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,188.93,147.07
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,189.91,147.82
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,190.82,148.53
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,218.35,170.24
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,245.54,191.5
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,325.74,254.06
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,395.59,307.44
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,352.58,274.4
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,311.29,242.82
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,291.03,227.56
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,275.64,215.92
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,289.72,227.38
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,299.87,235.58
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,262.94,206.85
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,230.15,181.31
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,196.8,155.15
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,164.88,129.98
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,159.92,126.26
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,154.39,122.03
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,113.27,89.01
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,72.43,55.62
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,63.22,50.41
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,53.89,42.28
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,45.2,34.61
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,49.38,38.19
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,42.51,31.8
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,35.36,24.93
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.51,13.7
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,14.55,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,42.18,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,118.83,49.61
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,201.0,154.08
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,289.52,232.94
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,181.49,148.38
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,31.72,21.28
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,39.25,27.75
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,46.78,34.08
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,66.34,50.42
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,87.0,67.47
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,95.74,74.45
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,104.49,81.4
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,109.91,85.4
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,115.36,89.41
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,164.71,129.18
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,214.94,168.87
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,224.6,176.0
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,234.25,183.22
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,224.72,175.41
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,215.41,167.86
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,237.1,184.69
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,258.63,201.22
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,226.76,176.14
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,195.54,151.61
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,261.77,203.04
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,327.73,252.89
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,294.57,227.28
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,262.13,202.45
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,220.31,170.2
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,179.35,138.3
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,155.29,119.41
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,131.73,100.77
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,141.44,108.68
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,150.9,116.34
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,151.85,117.47
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,152.78,118.63
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,164.33,128.08
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,175.24,137.01
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,152.74,119.28
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,130.82,102.0
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,148.99,116.73
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,164.33,129.01
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,133.07,104.37
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,103.43,80.81
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,89.85,73.16
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,76.65,61.83
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,63.33,50.32
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,49.89,38.47
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,37.51,27.27
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,24.67,15.59
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,14.52,5.47
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,33.85,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,97.29,33.36
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,175.24,133.67
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,256.96,206.86
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,328.38,269.68
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,411.66,340.15
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,252.55,210.5
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,45.01,32.61
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,53.45,39.76
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,61.9,46.73
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,73.03,55.88
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,84.47,65.18
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,97.53,75.61
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,110.61,85.94
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,128.02,99.85
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,145.45,113.67
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,152.84,119.43
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,160.28,125.24
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,190.75,149.46
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,221.26,173.45
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,259.57,203.04
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,297.74,232.08
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,306.29,238.42
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,314.66,244.72
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,349.62,271.5
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,369.81,286.82
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,366.33,284.06
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,362.66,281.28
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,364.71,282.98
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,366.24,284.29
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,375.47,291.63
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,383.37,297.9
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,377.37,293.58
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,370.44,288.54
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,363.96,283.83
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,355.67,277.53
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,327.27,255.56
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,299.59,234.02
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,282.44,220.05
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,263.82,204.29
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,238.94,182.96
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,210.84,158.8
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,172.91,124.71
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,121.59,85.2
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,78.54,63.6
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,55.33,43.38
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,51.37,39.91
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,47.26,36.13
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,40.27,29.63
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,33.02,22.64
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.31,10.76
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,14.55,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,39.09,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,110.34,29.61
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,193.75,147.07
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,281.76,225.61
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,205.91,167.77
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,93.95,73.9
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,117.78,94.3
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,142.11,114.55
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,198.03,160.43
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,245.49,198.33
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,283.28,227.94
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,321.56,257.51
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,317.55,252.91
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,312.33,247.55
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,337.62,266.73
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,362.75,285.51
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,470.06,367.47
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,560.14,434.05
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,590.25,455.42
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,619.45,476.42
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,632.51,485.66
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,644.34,494.16
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,854.34,652.87
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,1011.73,761.0
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,995.24,747.97
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,975.17,734.18
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,950.67,717.71
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,922.83,699.02
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,894.32,680.18
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,861.87,658.53
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,819.85,630.7
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,775.28,600.81
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,726.62,565.92
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,676.04,527.53
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,622.13,485.48
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,566.99,441.33
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,508.92,393.74
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,450.55,344.42
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,387.01,289.66
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,326.73,236.25
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,265.58,182.07
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,206.54,131.08
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,148.11,85.77
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,93.0,53.73
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,54.17,42.28
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,52.56,40.96
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,48.84,37.67
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,45.0,34.12
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,38.33,27.89
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,31.42,21.17
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.38,8.5
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.91,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,11.44,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,28.74,17.41
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,46.66,33.43
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,69.3,53.17
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,91.83,72.66
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,115.0,92.49
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,138.69,112.48
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,193.33,157.98
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,239.49,195.6
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,338.78,277.13
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,428.08,348.81
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,537.91,434.81
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,635.99,509.53
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,629.93,501.4
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,619.64,490.63
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,835.49,658.28
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,1014.46,782.84
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,1029.11,790.41
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,1039.96,796.71
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,1043.29,796.92
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,1042.66,794.61
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,1036.5,790.7
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,1026.38,784.2
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,921.07,711.15
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,794.18,614.27
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,814.68,631.95
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,829.84,644.89
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,858.21,671.0
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,860.35,673.76
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,818.49,644.3
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,774.01,612.78
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,725.5,577.08
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,675.05,537.56
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,621.1,494.06
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,565.84,448.36
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,507.5,399.01
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,448.55,347.71
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,388.09,293.81
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,323.94,236.02
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,262.37,180.25
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,202.29,127.43
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,142.98,81.08
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,86.82,48.82
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,54.19,42.31
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,47.56,36.53
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,44.38,33.7
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,41.13,30.66
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,35.55,25.39
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,29.84,19.69
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,20.05,7.1
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
