Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,44.5,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,121.75,6.73
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,211.52,159.92
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,305.26,246.24
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,381.18,313.86
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,464.03,384.78
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,529.04,439.56
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,600.41,496.39
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,662.23,542.05
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,724.55,586.72
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,777.11,624.31
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,828.49,660.46
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,863.91,684.46
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,905.42,712.8
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,938.93,734.81
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,969.46,754.65
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,995.53,772.08
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,1018.35,787.32
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,1032.07,795.91
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,1041.93,802.01
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,1045.24,802.54
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,1044.56,800.47
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,1037.34,794.85
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,1026.14,786.63
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,1009.48,775.46
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,988.97,761.65
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,962.85,743.6
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,933.18,723.03
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,898.28,698.94
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,860.21,672.4
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,817.58,641.9
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,772.28,609.25
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,723.27,573.75
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,672.24,533.71
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,617.15,489.3
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,560.71,442.64
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,502.43,393.2
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,443.58,341.87
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,382.29,287.83
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,321.4,232.92
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,259.69,176.9
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,199.46,123.99
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,134.3,72.89
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,77.53,41.08
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,46.57,35.45
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,44.94,34.08
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,41.54,31.12
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,38.06,27.94
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,30.28,20.76
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,25.6,15.99
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,17.92,4.28
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.91,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,43.92,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,119.66,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,212.56,159.92
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,309.14,249.69
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,287.37,237.19
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,241.15,200.22
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,284.93,237.89
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,329.67,275.28
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,339.41,282.03
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,359.56,296.64
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,378.75,310.68
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,395.98,322.88
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,663.54,541.91
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,911.06,727.13
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,827.43,662.26
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,686.41,548.89
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,726.39,578.31
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,783.01,618.68
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,754.27,594.62
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,740.1,581.41
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,800.94,627.32
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,844.89,660.34
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,950.23,740.69
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,1024.15,791.72
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,949.04,737.35
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,851.72,662.36
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,806.26,628.27
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,760.49,593.53
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,740.06,578.82
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,717.34,562.17
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,640.51,502.66
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,576.77,452.56
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,596.54,470.06
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,599.74,473.74
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,546.07,431.24
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,493.95,389.42
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,419.09,329.37
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,357.81,280.4
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,287.05,224.68
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,229.67,180.51
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,191.68,150.65
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,161.87,127.58
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,136.26,107.7
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,112.55,89.04
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,97.11,79.99
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,82.14,66.99
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,52.44,40.79
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,35.79,25.91
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,30.8,21.17
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,25.73,15.96
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.62,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,44.51,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,120.27,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,215.74,161.0
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,314.24,253.07
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,392.6,323.64
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,478.12,397.75
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,295.15,248.2
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,53.89,40.15
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,81.55,63.36
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,110.36,87.05
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,118.35,93.35
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,126.43,99.69
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,143.51,113.39
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,160.6,127.0
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,205.49,163.35
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,250.89,199.64
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,276.16,218.98
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,318.97,251.91
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,377.91,298.1
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,436.5,343.43
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,431.67,339.05
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,426.63,334.72
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,431.55,338.42
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,436.05,341.82
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,433.93,340.22
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,431.49,338.43
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,456.72,358.42
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,480.2,376.93
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,469.54,368.97
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,458.44,360.74
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,500.12,395.13
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,527.78,418.28
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,500.88,397.24
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,473.76,375.97
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,431.97,342.84
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,392.26,311.18
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,364.59,288.93
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,336.01,265.46
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,302.41,237.75
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,269.27,210.11
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,239.97,182.76
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,204.93,150.16
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,164.79,119.27
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,126.89,95.02
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,101.72,84.38
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,88.19,72.59
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,65.11,52.14
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,44.93,34.06
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,37.78,27.28
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,30.39,19.75
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,14.94,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,27.3,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,78.71,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,167.74,123.55
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,259.71,209.13
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,336.52,277.61
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,420.67,350.22
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,490.13,409.25
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,562.97,469.08
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,626.36,518.52
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,690.94,567.3
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,744.29,606.19
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,792.95,640.84
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,838.2,671.35
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,881.58,699.99
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,752.65,600.99
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,573.34,456.59
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,802.1,637.96
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,991.9,774.89
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,1005.79,783.46
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,1016.0,790.51
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,1018.93,792.53
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,1018.02,791.99
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,1012.18,787.51
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,1002.53,780.46
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,986.14,768.72
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,966.11,754.48
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,940.14,735.77
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,910.82,714.68
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,876.08,689.84
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,838.59,662.89
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,726.29,575.96
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,610.34,482.18
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,596.98,473.33
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,572.98,455.43
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,570.33,454.42
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,547.31,435.29
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,488.29,385.0
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,429.8,333.78
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,369.81,280.64
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,310.72,227.22
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,251.01,173.15
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,193.51,123.05
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,132.13,75.89
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,78.65,47.17
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,54.88,43.13
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,52.54,41.1
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,48.82,37.73
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,45.03,34.1
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,37.91,27.32
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.91,18.26
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.58,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.73,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.26,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,14.51,5.56
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,23.78,14.16
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,36.17,24.96
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,48.85,35.89
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,62.52,47.6
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,76.16,59.11
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,91.83,72.17
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,107.48,85.06
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,129.7,103.29
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,151.94,121.35
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,167.74,133.79
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,183.69,146.23
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,217.36,173.35
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,251.23,200.37
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,279.05,222.31
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,324.84,258.29
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,323.53,256.64
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,305.16,241.7
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,298.85,236.37
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,292.64,231.16
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,291.43,230.03
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,290.19,228.92
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,273.14,215.31
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,256.4,201.96
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,299.24,236.13
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,352.22,277.93
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,335.29,264.62
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,318.69,251.67
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,334.14,264.23
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,348.21,275.65
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,333.72,264.46
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,319.19,253.22
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,301.99,239.77
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,284.93,226.36
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,283.01,224.99
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,278.67,221.36
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,254.05,201.81
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,229.73,182.28
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,204.23,161.27
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,178.95,140.52
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,155.94,118.22
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,119.69,90.39
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,99.3,82.31
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,87.94,72.38
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,65.93,52.93
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,47.02,35.96
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,37.76,27.23
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,29.71,18.68
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,15.0,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.09,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.91,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,25.12,13.52
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,43.35,30.38
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,70.05,53.58
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,96.9,76.81
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,134.14,108.74
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,164.37,134.39
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,192.18,157.51
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,220.23,180.49
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,247.84,202.74
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,275.47,224.74
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,330.02,269.12
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,385.61,313.7
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,377.85,305.76
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,368.94,297.04
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,340.61,272.7
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,294.8,234.62
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,356.65,283.6
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,400.58,317.9
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,546.13,433.77
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,688.6,543.92
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,576.99,455.87
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,468.08,369.17
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,503.27,397.21
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,550.04,433.46
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,540.43,426.03
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,530.15,418.25
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,617.07,489.04
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,690.54,548.03
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,683.07,543.37
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,669.87,534.21
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,591.56,471.75
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,518.21,412.9
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,441.69,352.45
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,376.65,300.69
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,379.66,302.66
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,370.57,293.12
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,324.9,254.38
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,281.27,217.14
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,241.13,181.47
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,198.74,144.46
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,155.09,112.52
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,119.17,90.91
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,100.1,83.02
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,88.45,72.81
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,66.38,53.3
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,47.27,36.14
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,37.05,26.54
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,28.19,17.02
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.24,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,44.5,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,152.56,108.09
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,242.82,194.18
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,160.66,130.92
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,51.11,37.9
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,65.83,50.61
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,80.49,62.98
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,90.98,71.51
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,101.52,79.93
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,148.58,118.85
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,196.72,157.82
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,248.75,198.83
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,287.51,228.51
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,294.75,233.15
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,301.77,237.75
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,323.81,254.29
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,345.64,270.49
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,401.26,312.96
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,456.46,354.26
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,531.53,409.47
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,587.13,449.51
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,640.84,489.83
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,707.52,538.61
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,736.77,561.51
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,774.1,589.98
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,858.7,656.59
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,911.23,694.75
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,878.63,673.52
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,842.77,650.32
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,801.21,622.62
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,757.16,592.64
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,706.63,556.07
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,654.86,516.99
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,601.52,475.8
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,545.62,431.14
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,486.89,382.05
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,428.44,331.59
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,368.31,278.35
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,309.28,225.11
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,245.31,168.25
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,187.37,118.52
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,130.39,76.01
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,77.39,49.37
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,58.88,46.5
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,55.54,43.57
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,50.69,39.25
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,45.7,34.57
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,36.75,26.09
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.87,14.58
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,15.01,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,51.53,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,161.94,112.93
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,258.61,206.42
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,338.93,276.96
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,427.36,351.16
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,498.55,409.06
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,573.27,466.84
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,637.53,511.44
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,699.08,551.76
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,753.75,587.89
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,807.55,622.43
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,852.54,648.84
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,895.49,673.3
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,930.71,695.91
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,963.08,716.69
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,974.43,724.56
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,992.34,737.05
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,1006.7,746.47
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,1017.42,753.66
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,1019.9,754.23
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,1018.56,752.49
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,1012.27,749.09
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,1002.18,743.33
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,985.46,733.26
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,965.13,720.86
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,939.84,706.0
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,911.18,688.61
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,878.14,668.25
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,841.93,645.24
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,799.47,617.58
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,754.59,587.55
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,705.22,551.73
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,654.21,513.49
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,599.88,471.15
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,544.04,426.17
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,485.21,377.32
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,426.19,326.67
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,365.77,273.94
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,306.34,220.95
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,245.32,166.46
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,186.07,115.77
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,123.72,69.46
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,69.55,43.31
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,52.71,40.9
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,49.47,38.06
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,44.74,33.84
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,39.86,29.28
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,32.04,21.84
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,23.93,12.35
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,51.36,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,162.45,110.32
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,256.92,203.36
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,331.92,269.0
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,413.82,337.29
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,486.24,395.7
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,562.3,454.15
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,622.07,496.39
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,682.22,536.85
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,737.82,574.19
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,792.86,610.25
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,835.65,636.62
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,876.25,661.22
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,906.58,679.98
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,939.91,700.79
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,976.73,723.15
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,999.91,736.49
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,1014.3,745.04
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,1024.99,751.45
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,1026.45,751.39
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,1024.04,749.05
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,1017.63,744.39
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,1007.39,737.45
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,988.16,725.5
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,965.43,711.37
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,939.58,695.21
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,910.41,676.8
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,872.3,652.76
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,838.18,631.19
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,795.3,604.04
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,750.13,574.31
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,699.22,537.69
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,647.14,499.17
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,592.31,457.29
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,536.79,413.58
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,478.26,366.31
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,417.69,316.03
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,358.09,265.54
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,299.99,215.18
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,241.17,164.38
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,185.84,118.63
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,131.54,79.55
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,81.84,55.84
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,68.19,54.25
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,63.12,49.83
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,54.89,42.55
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,46.36,34.77
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,34.72,24.0
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.7,10.6
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,38.24,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,142.53,93.93
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,231.95,183.56
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,313.69,255.62
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,403.57,332.07
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,238.96,199.07
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,31.72,21.37
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,42.35,30.39
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,53.01,39.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,56.13,41.66
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,59.26,44.12
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,72.17,54.69
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,85.28,65.32
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,137.15,107.54
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,190.4,149.95
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,210.06,164.79
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,229.7,179.53
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,242.28,188.96
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,254.78,198.31
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,277.1,215.23
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,299.19,231.81
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,356.41,275.07
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,396.96,305.09
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,394.8,303.1
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,392.4,301.25
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,423.14,324.65
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,452.03,346.32
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,455.33,349.25
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,457.35,351.39
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,441.19,339.94
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,424.68,328.21
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,417.49,323.4
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,403.23,313.1
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,388.17,302.14
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,371.12,289.26
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,375.35,292.1
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,366.1,282.56
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,328.0,249.9
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,283.43,210.43
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,238.92,168.05
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,180.91,115.15
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,126.12,75.69
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,75.82,52.29
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,63.66,50.73
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,60.15,47.62
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,51.36,39.77
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,43.47,32.47
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,32.5,22.13
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,21.19,8.44
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
