Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,42.14,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,145.85,93.41
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,240.18,189.79
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,318.65,258.61
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,405.21,331.14
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,257.07,212.56
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,53.89,40.07
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,61.89,46.98
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,69.94,53.59
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,87.96,68.43
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,106.06,83.14
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,146.92,116.18
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,188.45,148.97
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,173.34,136.23
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,158.77,124.17
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,205.66,161.5
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,252.98,198.35
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,260.95,204.06
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,268.88,209.92
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,279.21,217.33
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,289.4,224.61
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,309.27,239.73
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,344.23,266.13
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,355.95,274.94
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,367.11,283.47
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,362.39,280.15
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,357.48,276.76
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,398.19,308.51
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,436.06,337.65
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,428.3,332.23
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,419.64,326.29
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,399.53,311.51
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,379.2,296.41
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,335.47,262.78
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,294.67,231.25
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,291.93,229.34
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,285.86,224.21
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,238.18,187.15
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,195.58,154.25
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,173.06,136.31
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,151.29,118.96
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,130.52,102.61
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,115.31,91.2
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,78.94,64.11
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,52.26,40.65
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,46.41,35.38
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,40.34,29.68
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,30.71,20.47
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.68,5.94
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,22.49,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,118.11,71.95
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,202.1,159.64
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,275.93,225.07
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,358.34,295.23
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,223.72,185.8
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,59.35,44.77
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,79.6,61.89
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,99.92,78.68
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,121.3,96.11
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,142.66,113.31
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,164.05,130.24
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,185.6,147.06
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,217.91,172.66
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,250.39,198.06
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,260.9,205.81
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,271.39,213.62
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,266.13,209.0
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,261.0,204.58
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,287.82,224.95
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,314.38,244.8
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,290.71,226.18
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,267.59,208.12
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,287.56,223.65
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,307.11,238.67
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,333.45,258.8
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,346.38,268.66
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,321.01,249.28
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,288.63,224.55
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,301.74,235.0
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,306.37,238.77
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,283.68,221.41
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,258.91,202.43
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,248.35,194.49
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,237.7,186.41
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,209.82,164.67
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,183.03,143.73
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,156.6,123.18
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,131.12,103.18
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,112.12,87.94
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,93.34,72.69
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,75.95,58.44
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,58.33,45.97
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,52.59,41.0
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,61.14,48.47
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,52.47,40.67
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,43.48,32.35
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,30.97,20.53
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,18.04,2.99
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,21.21,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,114.8,66.03
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,198.77,156.12
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,121.16,97.02
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,30.84,20.55
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,40.13,28.62
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,49.45,36.54
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,53.44,39.77
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,57.45,42.94
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,75.89,58.19
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,95.35,74.08
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,109.03,85.04
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,122.71,95.91
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,145.22,113.89
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,167.81,131.71
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,199.88,156.8
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,232.07,181.57
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,233.64,182.35
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,235.24,183.3
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,264.04,205.57
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,292.62,227.4
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,286.88,222.7
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,281.22,218.25
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,273.72,212.48
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,266.29,206.81
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,302.55,234.98
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,349.38,270.73
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,346.25,268.42
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,342.81,266.11
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,334.88,260.4
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,326.73,254.51
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,309.53,241.7
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,292.61,229.02
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,252.19,197.75
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,216.4,169.88
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,202.05,158.86
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,187.94,147.93
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,151.06,118.87
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,115.3,90.35
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,96.78,75.37
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,78.41,60.34
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,66.78,50.79
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,54.77,42.86
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,45.45,34.69
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,36.15,26.42
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,38.27,28.16
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,42.08,31.06
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,29.88,19.4
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.29,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,15.42,3.49
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,27.68,17.03
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,46.38,33.41
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,64.56,49.25
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,84.2,66.13
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,103.63,82.56
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,110.62,88.12
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,118.04,93.9
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,155.18,124.73
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,192.92,155.62
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,195.97,157.14
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,199.05,158.73
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,216.17,172.21
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,233.34,185.62
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,331.67,264.29
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,415.17,329.59
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,360.77,285.64
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,290.42,229.3
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,374.97,296.0
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,441.84,347.68
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,375.46,295.45
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,296.88,233.48
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,330.32,259.85
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,348.77,274.27
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,356.52,280.46
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,363.66,286.24
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,361.98,285.2
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,359.86,283.85
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,347.81,274.69
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,335.71,265.48
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,392.15,311.4
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,434.1,345.04
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,388.25,309.08
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,345.52,275.5
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,317.92,253.28
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,290.41,230.81
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,207.56,164.68
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,135.14,107.26
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,127.83,101.59
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,120.35,95.68
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,87.92,68.94
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,54.77,43.21
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,45.9,35.37
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,37.03,27.41
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,28.19,19.37
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,19.35,11.28
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,12.3,4.6
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.26,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.73,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.64,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,17.98,4.16
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,34.4,22.35
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,60.27,44.83
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,85.89,66.94
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,123.04,98.64
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,153.38,124.23
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,298.03,246.72
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,457.93,376.34
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,607.03,492.98
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,758.4,604.7
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,801.55,633.46
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,842.67,661.24
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,711.83,561.27
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,540.56,427.19
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,566.82,446.89
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,592.09,464.67
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,639.59,498.8
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,667.15,518.23
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,427.86,336.57
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,187.41,145.66
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,339.19,266.18
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,480.71,373.7
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,558.15,432.34
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,616.07,476.11
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,608.13,469.84
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,598.93,463.04
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,723.44,560.52
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,810.53,627.56
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,768.02,595.12
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,723.58,561.81
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,673.25,523.97
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,622.37,484.96
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,568.74,443.09
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,514.93,400.0
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,458.1,353.47
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,402.44,306.71
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,345.44,258.5
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,290.67,211.39
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,233.42,162.53
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,180.9,119.93
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,130.22,85.23
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,85.17,69.47
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,77.11,62.52
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,68.7,55.02
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,58.29,45.63
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,48.31,36.29
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,32.48,20.95
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,16.26,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,9.1,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,92.68,39.69
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,185.92,144.34
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,263.59,213.66
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,350.7,288.19
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,422.16,347.6
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,498.33,408.28
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,572.03,463.55
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,643.39,514.13
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,700.29,552.64
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,756.88,589.75
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,806.22,620.08
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,854.24,648.73
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,890.81,670.27
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,924.88,689.96
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,964.53,713.02
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,997.24,731.2
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,1010.75,739.13
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,1020.51,745.08
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,1023.69,745.65
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,1022.96,743.97
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,1015.36,740.41
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,1003.85,734.46
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,986.43,725.48
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,965.22,713.92
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,938.12,698.85
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,907.56,681.08
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,869.93,658.06
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,829.59,632.65
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,786.01,604.08
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,739.99,573.26
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,689.91,536.77
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,638.01,497.58
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,582.83,454.28
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,526.61,408.79
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,467.16,359.42
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,405.17,306.48
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,343.48,252.77
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,282.91,199.03
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,221.62,145.15
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,162.86,96.73
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,105.39,58.14
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,49.93,38.43
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,46.85,35.77
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,43.68,32.89
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,38.65,28.26
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,33.51,23.3
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,23.97,13.56
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,14.02,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,22.37,3.83
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,49.82,34.72
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,83.66,64.59
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,117.9,94.5
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,148.38,120.73
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,179.26,146.75
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,209.71,171.49
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,240.36,195.81
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,323.06,262.73
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,394.08,318.79
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,491.29,394.4
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,574.94,457.98
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,561.81,444.96
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,526.34,416.07
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,564.25,443.7
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,620.36,483.61
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,658.36,511.31
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,695.16,538.06
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,694.22,536.36
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,691.6,533.78
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,715.51,552.11
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,737.04,568.53
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,728.59,562.81
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,718.25,555.91
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,701.95,544.33
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,684.25,531.91
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,626.98,489.04
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,572.38,447.69
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,546.76,429.13
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,520.38,409.57
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,478.32,377.48
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,443.55,350.56
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,412.59,326.36
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,381.39,301.52
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,347.64,274.23
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,314.06,246.59
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,278.36,216.81
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,243.03,187.05
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,207.17,157.05
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,172.18,128.64
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,122.17,82.23
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,52.33,40.71
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,49.72,38.44
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,47.11,36.01
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,41.37,30.71
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,35.49,25.0
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,24.59,13.63
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,14.55,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,121.76,35.82
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,252.13,195.89
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,338.47,274.61
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,434.49,356.26
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,508.17,417.01
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,585.7,477.0
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,389.2,320.05
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,115.48,90.94
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,130.57,103.71
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,145.67,115.66
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,251.38,201.58
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,348.54,277.11
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,341.77,269.89
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,334.22,262.76
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,380.87,298.31
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,427.45,332.87
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,549.86,425.24
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,671.78,513.46
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,749.16,569.09
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,842.11,633.94
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,807.11,609.12
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,756.72,574.61
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,777.24,591.96
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,780.87,597.01
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,863.55,662.08
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,913.38,697.8
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,769.8,595.74
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,615.52,477.92
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,560.82,437.25
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,502.77,393.15
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,474.71,372.29
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,446.1,350.53
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,411.4,323.45
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,377.28,296.47
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,364.38,285.28
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,341.63,264.81
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,277.05,213.6
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,226.26,174.68
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,191.18,146.47
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,158.63,120.89
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,129.6,99.2
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,103.56,85.59
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,70.65,56.83
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,43.23,32.58
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,37.74,27.5
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,32.11,22.03
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,22.02,11.02
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,12.73,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,117.57,22.47
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,244.19,188.71
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,328.87,266.61
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,423.05,347.06
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,304.59,251.94
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,114.61,91.47
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,137.51,110.8
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,160.75,129.52
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,166.33,133.39
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,171.82,137.14
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,244.64,195.38
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,305.58,242.25
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,346.37,273.26
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,387.31,304.12
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,455.57,354.6
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,505.38,390.47
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,526.53,406.16
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,546.83,421.4
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,589.82,453.3
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,631.41,483.7
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,625.43,479.63
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,618.43,475.04
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,612.27,471.53
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,604.97,467.08
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,627.4,484.38
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,633.39,489.71
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,612.44,475.03
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,590.15,459.34
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,563.35,439.59
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,535.82,419.04
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,503.9,395.03
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,471.63,370.34
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,435.85,343.03
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,399.94,314.99
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,362.06,284.31
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,324.3,253.08
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,312.62,236.02
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,272.61,191.28
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,211.82,137.78
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,154.03,90.75
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,93.35,50.72
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,49.62,38.18
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,46.49,35.44
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,43.31,32.49
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,37.84,27.42
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,32.26,21.94
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,21.71,9.88
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,11.82,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,111.04,6.83
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,231.04,176.02
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,313.27,250.95
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,404.65,327.83
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,479.7,388.94
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,558.94,450.16
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,622.65,494.87
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,687.38,538.36
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,738.43,571.09
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,793.57,605.75
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,838.99,632.85
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,882.38,658.1
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,917.3,680.43
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,949.39,700.95
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,967.1,710.86
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,992.03,725.62
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,1005.56,736.02
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,1015.35,744.11
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,1015.09,746.39
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,1010.92,746.05
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,1003.0,742.59
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,991.26,736.56
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,970.41,724.83
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,946.12,710.59
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,918.97,693.47
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,888.54,673.96
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,853.08,651.02
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,814.68,625.71
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,771.0,595.66
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,725.05,562.96
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,675.66,525.59
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,622.07,484.28
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,566.05,440.13
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,509.42,394.2
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,449.7,344.54
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,391.1,294.44
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,327.62,239.49
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,268.65,187.63
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,210.06,137.6
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,155.52,94.55
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,101.78,60.53
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,62.69,49.25
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,58.55,45.64
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,52.53,40.19
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,43.07,31.63
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,33.3,22.49
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,19.98,7.48
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.28,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
