Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,84.09,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,176.45,132.38
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,253.46,202.44
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,339.56,275.46
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,411.91,335.77
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,494.42,401.65
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,559.09,451.73
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,625.12,500.92
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,682.29,541.59
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,739.27,581.25
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,786.67,612.51
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,832.68,642.33
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,869.44,666.21
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,903.78,688.34
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,938.21,709.54
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,976.64,733.28
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,990.23,741.25
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,1000.14,747.14
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,990.18,739.99
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,987.4,737.96
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,980.12,733.0
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,969.14,725.74
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,949.14,712.9
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,935.06,704.18
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,908.32,686.77
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,878.32,667.14
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,843.17,643.8
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,805.09,618.23
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,760.67,587.87
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,714.12,554.27
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,661.88,515.22
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,608.97,474.62
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,554.47,431.53
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,499.55,386.86
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,438.46,336.32
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,380.3,286.78
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,320.81,235.57
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,263.41,185.52
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,206.38,136.89
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,153.63,95.41
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,102.26,63.15
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,66.86,53.1
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,60.06,47.13
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,53.98,41.59
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,43.81,32.34
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,33.3,22.44
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,19.6,5.72
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,6.37,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,6.58,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,13.19,4.72
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,24.66,14.88
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,36.17,24.86
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,48.76,35.71
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,62.03,47.0
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,76.31,58.98
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,90.57,70.77
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,141.63,113.36
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,194.1,156.35
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,167.17,133.22
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,141.34,111.15
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,169.04,133.53
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,196.89,155.78
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,284.03,225.67
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,358.03,283.81
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,510.51,404.57
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,662.49,520.65
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,653.73,511.35
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,626.16,489.25
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,621.17,485.32
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,615.12,480.57
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,544.39,425.77
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,461.85,361.53
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,453.91,355.93
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,445.56,349.81
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,562.89,443.9
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,653.45,515.49
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,693.49,550.19
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,708.51,565.13
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,624.37,497.74
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,545.31,433.95
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,498.6,396.19
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,451.19,356.86
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,414.44,324.63
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,368.15,282.96
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,310.73,232.28
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,253.48,181.13
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,200.45,133.38
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,146.37,88.47
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,93.28,55.42
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,58.43,46.12
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,54.12,42.27
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,49.7,38.14
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,40.23,29.36
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,31.9,21.17
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,16.08,1.87
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,12.78,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,27.52,15.83
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,54.06,39.43
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,80.1,62.16
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,117.54,94.48
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,148.06,120.67
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,177.01,145.13
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,206.47,169.64
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,223.73,183.33
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,240.62,196.54
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,291.99,238.76
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,344.18,281.11
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,493.77,404.39
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,649.31,528.68
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,672.47,544.25
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,693.94,558.82
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,765.86,614.61
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,819.17,655.94
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,822.03,656.75
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,822.16,655.79
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,825.1,657.61
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,825.25,657.4
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,899.34,716.48
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,942.46,748.15
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,836.99,670.47
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,717.68,575.24
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,782.23,630.69
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,815.39,658.08
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,772.91,626.14
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,727.92,591.49
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,677.89,550.91
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,626.11,508.04
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,570.95,461.37
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,513.57,411.73
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,453.76,358.84
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,393.82,304.52
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,331.41,247.38
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,270.47,191.31
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,208.66,136.23
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,149.25,88.0
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,87.77,49.34
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,52.01,40.62
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,48.15,37.14
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,44.2,33.41
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,37.84,27.4
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,31.36,20.69
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,15.39,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,92.3,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,199.32,148.82
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,284.5,233.0
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,381.69,320.23
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,460.83,390.35
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,544.59,462.06
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,612.06,516.28
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,681.03,569.56
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,668.13,557.39
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,639.15,531.99
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,627.47,518.89
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,591.16,486.59
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,687.71,563.33
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,768.44,626.57
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,894.68,722.63
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,995.48,796.31
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,1008.53,803.83
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,1017.83,809.06
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,1019.73,807.68
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,1017.73,803.67
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,1008.82,796.12
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,996.05,785.95
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,977.52,771.75
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,955.3,755.01
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,927.24,734.52
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,895.82,711.61
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,820.04,655.47
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,737.13,590.06
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,698.27,560.18
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,657.6,528.29
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,485.05,389.84
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,338.5,270.07
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,370.57,296.63
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,389.32,310.88
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,371.77,294.72
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,344.14,268.4
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,273.71,211.55
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,221.33,171.41
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,186.92,142.69
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,154.3,116.62
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,120.83,92.13
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,94.95,78.55
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,68.3,54.93
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,47.71,36.46
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,40.21,29.38
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,30.49,19.69
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,15.37,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,97.31,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,209.57,154.45
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,297.17,241.45
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,395.48,327.46
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,471.17,392.86
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,551.26,458.99
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,618.26,510.22
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,682.75,557.63
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,737.13,597.01
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,790.69,634.9
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,837.08,666.81
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,881.61,696.94
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,914.91,718.96
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,935.46,731.92
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,960.04,746.48
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,981.37,758.72
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,992.53,765.09
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,999.94,769.07
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,1002.01,768.09
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,1000.17,764.62
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,990.34,757.3
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,976.67,747.55
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,957.8,734.9
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,935.25,719.76
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,906.89,701.12
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,875.19,680.12
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,837.74,654.76
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,797.44,627.04
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,753.03,596.36
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,706.33,563.02
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,655.0,523.36
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,602.25,481.34
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,546.56,436.44
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,490.15,389.32
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,430.94,337.7
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,369.79,283.15
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,309.31,228.08
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,250.3,174.11
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,190.78,121.73
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,134.31,76.91
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,79.83,45.04
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,45.24,34.62
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,41.91,31.59
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,38.53,28.35
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,31.96,22.1
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,25.21,14.94
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,12.47,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,91.32,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,241.28,174.48
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,327.86,264.04
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,425.24,348.44
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,495.26,408.3
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,573.94,470.6
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,438.01,361.14
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,231.79,189.26
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,328.63,268.75
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,415.17,336.54
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,509.21,407.78
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,589.44,466.49
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,671.47,525.85
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,736.72,572.27
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,735.14,567.28
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,712.53,548.53
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,717.01,550.61
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,719.26,550.98
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,892.1,676.6
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,1015.81,756.71
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,1007.24,749.73
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,994.66,741.63
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,975.2,728.63
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,951.94,713.11
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,923.2,694.78
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,890.97,673.99
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,852.19,648.82
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,810.66,621.4
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,765.89,591.29
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,718.68,558.7
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,666.67,519.71
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,613.06,478.32
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,556.09,433.03
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,498.26,385.54
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,438.22,334.83
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,378.42,282.77
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,313.12,225.69
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,251.69,171.14
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,190.62,118.5
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,132.87,73.78
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,76.65,42.04
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,47.28,35.98
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,40.18,29.66
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,37.11,26.71
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,30.88,20.86
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,24.52,13.87
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,12.16,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,84.46,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,226.26,158.4
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,312.59,248.45
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,409.64,331.82
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,486.18,395.95
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,567.15,459.77
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,626.07,502.42
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,690.52,547.24
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,745.82,583.55
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,800.26,617.94
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,842.8,642.94
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,883.01,665.71
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,917.16,684.47
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,948.4,701.03
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,971.07,711.83
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,1000.85,727.17
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,1012.07,730.31
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,1019.41,731.13
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,1018.04,726.05
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,1012.61,718.7
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,1002.98,711.32
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,989.44,701.74
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,966.59,687.56
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,940.29,671.39
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,912.16,655.84
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,880.69,637.88
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,842.14,615.68
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,800.95,591.16
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,756.47,563.9
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,709.71,533.52
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,657.21,496.37
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,605.05,458.15
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,548.15,415.52
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,490.73,370.92
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,430.21,321.87
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,370.66,272.02
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,310.02,220.15
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,247.83,166.76
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,188.29,117.23
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,132.37,75.23
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,78.69,45.61
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,52.51,40.04
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,47.46,35.64
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,42.25,30.88
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,33.6,22.93
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,24.62,13.33
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,13.64,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,64.02,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,179.63,120.76
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,265.56,208.37
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,361.64,290.01
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,439.34,353.37
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,521.68,417.22
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,589.5,466.76
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,658.92,514.94
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,716.27,552.77
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,773.22,588.99
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,819.34,616.13
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,863.71,641.43
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,894.15,658.3
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,927.45,676.95
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,951.82,689.25
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,972.84,699.52
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,986.8,708.74
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,997.07,715.85
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,998.93,717.84
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,996.97,717.62
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,988.73,714.12
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,976.68,708.37
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,958.36,698.06
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,936.41,685.4
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,907.3,667.37
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,874.98,647.18
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,844.2,627.89
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,815.02,609.5
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,769.26,579.18
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,721.06,546.49
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,668.72,508.67
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,614.68,468.39
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,557.12,424.95
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,498.7,379.09
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,437.57,328.68
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,376.6,276.72
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,311.11,220.1
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,249.46,166.06
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,187.82,114.42
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,130.45,71.65
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,74.14,41.53
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,44.32,33.1
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,41.27,30.33
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,38.27,27.41
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,30.76,20.42
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,23.02,11.44
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,12.73,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,52.08,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,150.8,97.53
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,232.12,180.91
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,320.99,256.0
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,395.58,316.94
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,479.99,382.44
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,548.95,433.11
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,619.77,482.38
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,528.01,411.63
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,394.28,308.74
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,480.69,374.38
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,552.58,426.07
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,579.98,443.91
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,605.84,460.99
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,641.98,485.46
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,677.07,508.82
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,698.77,523.59
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,718.69,537.28
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,717.73,536.25
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,714.87,534.18
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,712.94,532.86
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,709.19,530.34
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,678.01,508.25
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,646.54,485.98
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,629.12,475.34
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,610.66,463.67
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,593.61,452.41
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,574.89,439.72
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,546.91,419.81
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,518.25,399.12
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,481.3,371.79
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,444.9,344.43
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,375.46,291.27
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,317.73,246.76
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,296.31,229.77
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,272.53,210.1
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,238.49,182.81
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,205.74,156.42
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,172.71,129.45
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,140.34,104.04
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,100.14,71.52
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,60.16,47.22
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,52.03,39.95
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,43.51,32.13
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,32.15,21.68
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,21.99,9.91
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,12.73,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,61.07,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,170.36,108.43
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,259.89,205.86
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,357.3,289.74
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,232.84,191.44
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,51.24,37.71
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,63.02,47.83
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,74.79,57.62
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,83.51,64.74
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,92.27,71.82
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,125.82,99.1
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,159.82,126.21
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,196.27,155.5
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,233.02,184.66
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,240.42,189.67
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,247.82,194.78
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,256.2,201.1
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,264.53,207.4
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,283.38,222.07
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,318.94,249.58
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,340.21,266.06
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,360.83,282.07
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,386.13,301.94
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,410.23,320.93
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,426.13,333.85
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,440.44,345.56
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,428.53,336.82
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,416.25,327.81
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,398.77,315.16
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,381.17,302.29
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,311.05,246.86
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,242.51,192.17
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,227.78,180.67
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,213.21,169.18
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,187.82,148.93
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,163.57,129.56
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,128.98,101.79
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,95.43,74.57
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,84.44,65.6
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,73.53,56.6
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,67.13,46.93
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,61.22,48.74
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,52.9,41.18
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,44.28,33.14
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,33.68,23.09
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,22.78,9.29
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,13.19,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
