Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,48.65,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,142.57,86.62
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,232.78,186.59
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,330.12,272.93
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,229.98,191.59
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,90.97,71.73
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,113.16,90.77
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,135.64,109.67
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,191.32,156.36
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,236.48,193.63
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,346.37,283.89
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,443.31,361.18
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,378.85,306.86
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,293.51,235.89
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,324.14,259.79
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,354.58,283.01
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,412.84,329.2
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,488.81,388.13
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,552.79,438.53
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,632.54,499.92
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,631.94,499.07
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,629.95,497.57
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,662.77,523.37
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,691.71,545.85
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,673.31,531.79
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,653.62,516.9
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,686.59,544.59
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,702.97,559.26
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,634.23,505.38
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,572.89,456.78
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,595.58,476.95
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,590.95,473.91
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,499.23,399.09
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,418.55,333.17
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,377.59,297.33
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,333.13,256.84
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,289.33,214.18
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,238.61,164.34
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,176.23,110.75
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,120.96,68.98
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,67.52,41.1
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,48.55,37.52
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,44.54,33.77
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,40.52,29.79
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,31.28,20.94
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.5,6.2
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,11.82,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,59.96,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,165.94,95.43
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,262.43,211.01
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,365.69,304.16
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,444.59,374.23
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,528.4,445.89
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,596.3,500.11
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,665.93,553.68
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,722.48,596.36
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,773.84,634.11
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,819.65,667.21
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,863.57,698.5
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,898.21,722.59
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,930.05,744.54
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,957.06,761.76
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,970.64,769.22
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,983.02,777.18
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,991.69,782.61
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,992.92,782.85
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,990.31,780.52
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,981.96,774.23
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,969.77,765.31
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,950.81,751.62
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,928.2,735.37
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,898.87,714.23
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,866.27,690.67
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,828.92,663.51
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,788.75,634.11
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,743.63,600.6
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,696.29,563.65
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,645.36,522.53
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,592.77,479.1
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,535.91,431.02
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,477.81,380.68
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,417.18,327.04
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,356.97,272.44
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,295.48,216.14
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,235.82,161.68
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,176.08,109.98
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,119.85,67.57
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,61.51,36.73
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,44.04,33.65
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,39.81,29.69
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,35.52,25.48
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,27.42,17.56
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,19.05,3.17
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,10.46,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,63.67,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,172.69,91.16
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,273.89,218.21
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,380.35,312.57
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,460.7,382.67
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,546.13,453.91
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,614.81,507.21
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,685.13,559.77
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,736.89,597.15
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,792.91,636.79
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,839.59,667.66
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,884.29,696.51
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,918.84,719.01
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,950.47,739.37
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,967.29,749.32
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,990.76,764.1
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,1002.67,771.24
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,1010.76,775.99
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,1012.46,775.07
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,1010.19,771.64
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,1000.93,765.4
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,987.72,756.6
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,968.28,743.6
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,945.08,728.06
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,915.41,708.55
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,882.32,686.62
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,844.37,661.57
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,803.46,633.89
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,757.46,601.48
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,709.12,565.51
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,656.77,524.52
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,602.83,481.06
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,544.77,432.87
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,486.03,382.7
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,423.58,328.25
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,362.34,273.34
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,299.26,216.61
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,237.98,161.44
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,176.83,108.98
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,119.36,66.28
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,59.99,36.06
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,44.34,33.76
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,39.65,29.4
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,34.88,24.76
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,26.72,16.69
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,18.29,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,63.46,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,171.08,80.26
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,274.63,218.07
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,382.36,314.03
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,327.37,272.11
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,232.2,193.05
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,270.27,225.03
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,308.92,256.21
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,550.48,454.83
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,785.62,631.05
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,692.35,558.19
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,568.41,459.06
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,764.93,610.9
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,925.78,724.25
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,949.56,737.37
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,970.06,749.37
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,912.34,708.22
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,821.96,642.55
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,919.8,713.96
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,987.54,760.51
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,978.48,753.73
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,965.54,744.99
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,945.89,731.66
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,922.57,716.08
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,750.19,590.43
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,549.31,433.02
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,609.9,483.62
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,658.16,522.9
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,689.87,550.18
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,693.98,555.84
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,642.39,515.15
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,589.33,472.28
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,533.09,425.36
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,475.44,375.89
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,414.13,322.19
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,353.66,267.82
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,292.0,212.13
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,232.25,158.2
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,172.89,107.51
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,113.88,63.77
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,60.29,38.1
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,46.79,35.92
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,42.65,32.0
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,38.54,27.87
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,28.69,18.13
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.4,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,51.48,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,143.11,55.48
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,244.12,191.42
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,348.02,283.19
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,427.45,351.53
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,512.16,421.33
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,392.5,324.04
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,212.05,173.27
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,337.21,277.95
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,472.09,385.17
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,345.51,281.3
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,196.46,157.2
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,224.36,179.94
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,269.78,215.84
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,283.37,225.47
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,296.8,235.04
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,302.29,238.85
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,307.69,242.65
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,312.83,246.4
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,317.82,250.07
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,281.06,221.14
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,261.96,206.0
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,253.86,199.64
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,245.92,193.4
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,238.08,187.23
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,230.37,181.18
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,209.02,164.31
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,188.2,147.83
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,346.25,275.74
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,482.84,381.47
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,410.59,324.59
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,351.55,278.29
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,302.05,239.44
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,260.8,206.81
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,202.78,160.76
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,150.17,118.93
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,120.65,95.12
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,91.89,71.66
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,80.47,62.33
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,69.15,52.95
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,57.93,43.52
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,46.81,35.78
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,35.28,25.39
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,23.78,14.95
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.95,6.55
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.14,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.18,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.28,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.09,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,37.68,24.64
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,60.36,44.81
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,88.98,69.86
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,128.09,103.53
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,157.57,128.68
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,187.5,153.79
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,220.0,180.63
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,252.84,207.34
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,368.4,302.35
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,489.71,398.52
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,694.17,560.86
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,898.39,709.4
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,928.75,727.83
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,962.15,749.49
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,975.95,757.27
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,975.76,755.64
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,978.67,756.51
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,977.78,754.86
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,969.6,749.97
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,957.63,742.96
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,940.61,730.95
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,919.85,716.28
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,891.25,697.61
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,859.35,676.31
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,824.22,652.34
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,785.78,625.56
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,740.43,594.01
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,692.81,558.36
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,641.21,517.19
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,587.95,473.5
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,530.71,425.11
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,472.17,374.33
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,411.36,320.4
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,350.94,265.51
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,288.56,208.49
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,228.15,153.66
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,167.79,102.26
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,111.15,61.22
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,52.78,33.79
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,42.38,31.97
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,37.6,27.48
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,32.76,22.7
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,24.04,13.6
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.99,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,52.19,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,142.8,26.11
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,252.78,198.3
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,364.8,300.49
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,448.14,374.52
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,537.05,450.18
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,607.79,506.38
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,680.53,561.93
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,733.38,600.76
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,790.53,641.71
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,838.06,673.34
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,883.67,702.79
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,918.59,724.88
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,950.57,744.55
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,966.78,753.43
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,989.5,767.27
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,1001.06,773.59
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,1008.78,777.46
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,1010.42,775.83
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,1008.06,771.68
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,999.0,765.54
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,985.95,756.81
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,966.26,743.83
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,942.74,728.76
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,913.11,709.64
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,880.03,687.82
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,841.13,661.76
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,799.29,633.09
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,752.41,599.96
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,703.21,562.83
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,649.78,520.67
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,594.84,476.05
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,536.66,427.38
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,477.83,376.7
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,414.2,320.83
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,352.06,264.78
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,289.17,207.88
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,228.27,153.04
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,167.08,101.38
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,110.43,61.01
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,51.97,40.48
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,43.36,32.83
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,38.61,28.32
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,33.83,23.53
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,24.2,13.24
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,15.46,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,49.89,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,136.13,4.56
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,246.74,190.32
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,357.39,290.37
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,439.43,361.41
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,527.0,433.84
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,596.63,487.73
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,668.2,541.05
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,720.32,578.62
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,776.89,618.59
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,824.34,649.86
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,869.95,679.24
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,903.85,700.85
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,934.86,720.38
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,953.39,730.38
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,978.61,745.09
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,990.3,751.52
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,998.14,755.64
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,999.03,753.84
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,995.94,749.63
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,985.89,742.39
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,971.93,732.74
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,951.23,719.16
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,926.84,703.16
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,897.55,684.22
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,864.86,662.81
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,825.76,635.82
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,783.86,606.62
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,737.64,576.18
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,689.15,541.67
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,636.6,501.39
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,582.5,458.62
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,525.34,412.06
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,467.51,363.38
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,406.42,310.64
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,343.71,255.23
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,281.44,199.43
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,221.18,145.71
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,160.41,95.06
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,103.59,55.17
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,49.97,38.39
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,39.47,29.11
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,34.98,24.93
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,30.46,20.46
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,23.15,11.76
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,57.05,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,151.19,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,262.53,201.32
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,372.39,302.78
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,452.51,372.76
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,538.02,443.31
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,600.4,490.97
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,669.55,541.53
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,726.28,581.14
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,782.35,618.76
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,826.71,645.51
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,869.0,669.88
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,903.12,689.12
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,924.65,699.64
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,945.0,710.14
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,961.82,718.32
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,974.17,723.66
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,982.78,726.73
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,928.11,689.37
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,850.86,636.9
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,914.86,680.4
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,955.33,705.9
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,934.77,690.43
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,910.66,673.49
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,881.07,654.9
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,848.26,634.08
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,808.39,607.16
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,766.19,578.48
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,720.71,548.46
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,673.16,514.51
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,622.73,477.53
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,568.52,436.49
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,511.76,392.71
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,454.76,346.98
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,394.38,296.55
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,335.5,245.92
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,267.64,188.17
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,205.88,135.49
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,153.22,92.65
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,104.54,59.57
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,54.62,42.27
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,48.44,36.81
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,42.25,31.03
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,34.14,23.31
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.36,10.23
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,11.82,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,39.06,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,109.18,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,220.34,164.89
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,328.41,262.55
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,412.13,333.81
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,501.74,406.66
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,483.77,392.21
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,462.56,374.25
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,609.31,486.67
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,759.5,592.35
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,801.05,617.07
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,846.03,644.71
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,881.71,665.35
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,914.63,683.79
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,943.73,698.01
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,979.97,716.47
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,992.11,718.42
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,1000.37,717.94
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,999.67,710.5
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,994.99,701.18
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,984.77,697.76
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,970.6,692.26
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,950.23,683.92
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,926.13,672.8
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,895.56,657.4
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,861.61,639.28
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,822.77,616.7
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,781.09,591.42
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,734.52,561.09
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,685.67,526.73
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,632.35,487.4
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,577.61,445.61
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,519.98,400.68
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,461.75,353.45
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,400.6,301.63
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,337.93,247.14
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,275.22,191.8
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,214.52,138.56
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,154.12,89.19
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,97.78,50.91
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,44.38,33.33
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,40.78,30.11
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,32.76,22.78
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,28.13,18.13
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,19.18,7.0
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,10.91,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,51.29,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,136.17,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,249.9,185.5
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,359.85,287.38
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,441.85,357.46
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,529.55,428.3
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,504.81,408.57
