Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,464.69,375.93
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,619.81,494.17
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,773.84,601.37
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,818.8,629.08
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,861.73,656.15
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,895.45,676.62
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,926.27,695.07
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,941.12,701.64
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,962.43,712.68
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,941.65,697.69
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,911.8,677.47
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,948.83,700.8
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,977.63,717.76
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,967.57,710.38
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,953.68,701.2
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,826.62,618.1
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,669.29,505.72
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,651.16,495.86
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,631.41,483.28
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,606.04,465.52
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,579.48,446.67
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,457.37,354.87
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,333.32,259.63
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,313.76,245.44
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,294.27,230.6
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,272.85,214.07
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,251.51,197.38
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,235.85,184.71
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,219.13,170.66
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,190.64,147.66
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,162.94,125.19
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,134.77,102.39
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,107.72,81.4
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,81.75,66.18
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,66.4,52.54
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,50.92,38.53
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,35.86,24.6
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,21.31,6.95
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.37,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.73,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,107.28,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,223.23,164.6
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,333.48,269.4
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,217.86,179.25
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,68.97,52.72
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,86.69,67.96
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,104.25,82.67
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,121.22,96.72
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,138.29,110.64
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,129.16,102.5
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,121.09,95.34
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,131.35,103.48
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,141.63,111.54
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,149.88,117.94
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,158.15,124.33
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,301.97,240.27
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,453.98,356.49
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,459.4,358.27
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,447.06,348.06
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,464.87,360.83
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,449.16,348.9
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,459.47,356.49
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,453.52,352.02
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,443.37,344.45
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,420.98,327.86
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,368.74,287.95
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,319.43,249.92
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,305.6,240.09
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,291.84,230.07
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,275.03,217.15
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,258.41,204.32
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,240.01,189.99
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,221.72,175.59
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,196.03,155.2
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,171.63,135.77
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,133.61,105.35
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,98.22,76.97
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,84.96,66.13
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,71.84,55.2
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,58.5,46.21
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,45.49,34.6
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,33.09,23.3
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,20.26,11.49
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.11,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.73,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.78,0.94
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,14.94,6.78
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,22.0,13.02
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,29.07,19.22
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,36.59,25.68
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,44.12,32.03
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,59.66,45.13
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,76.06,58.79
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,81.95,63.53
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,87.89,68.29
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,100.23,78.31
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,112.58,88.25
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,138.35,109.1
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,164.29,129.82
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,169.98,134.12
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,175.71,138.52
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,231.19,182.54
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,303.64,238.41
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,305.74,239.45
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,307.72,240.82
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,449.99,351.92
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,584.15,451.33
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,572.52,442.34
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,559.57,433.63
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,509.82,397.44
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,473.34,370.55
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,464.96,365.46
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,461.11,363.18
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,401.72,317.45
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,353.81,280.15
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,384.43,304.26
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,393.38,308.25
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,351.69,271.41
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,302.3,226.99
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,245.22,178.12
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,192.33,133.62
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,144.95,95.54
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,102.75,67.01
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,63.08,50.3
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,54.1,42.11
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,42.77,31.63
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,31.05,20.37
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,15.68,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,17.28,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,175.07,123.64
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,308.01,248.66
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,392.34,322.61
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,482.74,398.12
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,310.8,258.93
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,73.14,56.48
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,100.69,79.89
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,128.37,102.72
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,173.72,140.22
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,235.98,190.44
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,238.26,191.49
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,224.2,179.69
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,300.82,241.48
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,361.26,289.26
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,319.99,255.53
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,262.71,209.25
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,264.77,210.83
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,266.84,212.29
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,236.54,187.83
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,207.26,164.15
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,321.47,256.55
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,421.86,335.63
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,501.06,398.66
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,571.83,453.95
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,591.78,470.76
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,614.62,489.27
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,568.38,453.28
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,523.51,418.21
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,497.32,397.27
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,467.03,372.35
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,466.62,371.59
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,442.9,349.35
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,382.17,295.73
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,322.09,241.3
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,261.18,185.7
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,202.73,133.26
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,144.1,84.91
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,89.69,48.55
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,40.89,30.69
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,37.77,27.71
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,31.93,22.15
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,25.98,15.92
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,12.77,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,125.36,84.65
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,234.24,188.45
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,294.14,242.33
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,357.36,296.85
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,409.31,340.35
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,462.19,383.09
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,507.13,417.57
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,551.74,450.61
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,563.08,455.78
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,552.91,445.14
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,591.07,472.51
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,628.27,498.22
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,675.16,529.35
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,702.14,545.95
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,676.13,524.7
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,666.05,515.01
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,672.15,517.81
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,676.41,519.15
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,637.22,489.3
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,597.75,459.53
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,589.75,453.21
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,580.43,445.69
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,592.86,455.57
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,601.71,462.55
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,565.01,435.42
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,528.93,408.89
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,516.14,400.3
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,499.71,388.45
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,467.24,364.16
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,433.34,338.22
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,322.12,252.24
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,222.88,175.19
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,173.65,136.7
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,128.48,101.02
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,161.13,123.47
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,174.07,127.56
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,136.58,97.47
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,101.61,72.29
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,70.79,56.66
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,57.05,44.4
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,43.13,31.66
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,28.79,17.89
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,14.76,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,16.29,5.5
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,27.35,16.7
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,44.07,31.22
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,60.44,45.4
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,76.58,59.22
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,92.58,72.74
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,108.51,86.01
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,124.41,99.08
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,87.13,67.73
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,55.69,41.25
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,130.83,104.1
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,212.18,170.84
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,210.77,168.73
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,209.53,166.91
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,210.83,167.6
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,212.24,168.41
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,204.15,161.59
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,196.34,155.06
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,197.52,155.88
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,198.69,156.73
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,166.87,130.95
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,136.03,105.9
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,167.86,131.79
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,199.51,157.32
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,178.52,140.4
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,158.1,123.97
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,127.16,99.01
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,96.83,74.39
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,92.29,70.8
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,87.77,67.22
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,47.29,33.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.05,0.26
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,29.11,18.84
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,51.24,37.47
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,32.62,21.97
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.08,6.33
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.31,4.85
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,10.54,3.34
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.34,1.75
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.94,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.87,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,54.63,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,189.27,119.18
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,305.43,243.95
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,389.44,319.56
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,480.03,397.24
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,547.69,453.2
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,617.38,508.74
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,411.01,342.55
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,128.11,101.83
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,144.31,115.4
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,160.7,128.77
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,191.59,154.19
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,222.67,179.55
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,275.91,222.35
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,312.74,251.46
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,452.39,365.49
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,591.41,475.85
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,537.14,431.62
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,500.48,401.11
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,550.83,442.06
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,614.36,492.27
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,601.77,482.07
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,588.11,471.27
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,572.44,459.16
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,555.53,446.05
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,383.1,308.11
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,217.32,172.34
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,169.34,133.67
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,123.02,95.95
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,103.5,80.1
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,84.21,64.35
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,79.29,60.43
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,74.37,56.5
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,132.67,104.5
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,183.05,145.1
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,148.16,116.9
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,118.12,93.04
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,100.43,78.64
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,83.62,64.81
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,66.49,52.9
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,50.31,38.41
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,35.43,24.83
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,20.28,10.31
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.12,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.31,1.92
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,21.14,11.54
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,33.53,22.37
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,46.83,33.9
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,60.34,45.51
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,73.77,56.9
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,87.16,68.1
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,100.53,79.14
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,114.43,90.34
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,128.31,101.38
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,134.28,106.01
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,140.37,110.74
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,173.48,137.75
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,206.77,164.64
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,138.44,108.75
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,75.34,56.74
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,69.13,51.58
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,62.91,46.42
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,127.18,99.08
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,194.05,153.08
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,181.35,142.69
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,168.95,132.66
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,132.95,103.54
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,97.95,75.06
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,101.09,77.71
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,104.21,80.33
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,110.02,85.19
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,115.79,90.03
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,136.98,107.54
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,157.8,124.75
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,134.82,106.18
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,112.3,87.9
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,234.48,182.62
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,305.5,227.15
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,163.49,117.55
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,71.27,54.46
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,93.87,60.13
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,79.63,43.36
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,42.13,31.49
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,38.27,27.86
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,32.02,21.82
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,25.7,14.03
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,14.1,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,26.74,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,155.99,83.87
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,272.23,215.03
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,359.25,292.26
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,454.4,372.0
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,528.78,431.51
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,605.83,489.65
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,664.65,532.19
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,723.49,573.32
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,771.38,605.8
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,812.77,633.08
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,847.51,655.34
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,879.6,675.57
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,904.25,689.94
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,925.67,702.17
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,937.45,709.32
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,945.6,714.29
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,947.27,715.1
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,935.81,707.32
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,926.19,701.05
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,912.92,692.39
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,893.59,680.73
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,870.77,666.61
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,841.21,647.26
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,808.59,625.66
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,773.69,602.85
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,735.69,577.39
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,690.01,544.6
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,642.34,508.42
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,590.88,468.23
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,539.28,426.6
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,482.33,379.39
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,425.25,330.6
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,365.68,278.5
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,307.29,226.22
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,247.38,172.99
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,190.3,123.16
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,130.55,75.48
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,78.8,43.1
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,42.33,31.8
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,38.48,28.13
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,31.33,21.26
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,24.02,12.14
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,13.19,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,32.39,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,161.59,77.68
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,282.0,223.55
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,370.19,304.18
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,465.34,386.56
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,539.09,448.56
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,615.5,509.93
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,673.73,554.93
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,731.92,598.71
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,775.79,629.7
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,823.53,663.04
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,857.48,686.64
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,888.72,708.16
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,916.0,726.73
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,930.5,736.06
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,941.39,742.64
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,948.65,746.76
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,950.13,746.91
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,947.81,744.54
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,937.93,736.93
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,924.28,726.8
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,904.12,712.13
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,880.39,695.0
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,850.57,673.77
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,817.55,650.18
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,779.8,622.97
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,739.28,593.52
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,693.8,559.38
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,646.24,521.58
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,594.7,479.71
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,541.66,435.45
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,484.77,386.73
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,427.0,335.94
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,366.75,281.96
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,307.54,227.81
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,246.49,172.22
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,188.03,120.29
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,130.64,74.49
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,75.04,39.57
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,38.9,28.74
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,35.28,25.28
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,28.42,18.65
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,21.4,9.39
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,159.72,64.46
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,323.65,255.07
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,408.07,333.56
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,499.42,411.93
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,564.64,465.49
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,637.58,522.83
