Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,694.19,565.25
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,750.34,605.98
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,795.56,636.3
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,838.93,664.52
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,862.99,679.26
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,893.23,698.34
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,915.87,710.85
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,935.19,721.03
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,946.86,727.74
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,954.8,732.08
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,954.85,729.79
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,951.03,725.12
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,940.57,717.48
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,926.29,707.43
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,905.45,693.38
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,881.03,676.94
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,851.04,656.62
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,817.83,633.99
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,778.9,606.25
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,737.32,576.46
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,691.24,543.43
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,643.09,506.62
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,590.8,465.62
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,537.3,422.43
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,480.23,375.76
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,422.89,327.22
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,362.37,274.18
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,303.42,221.25
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,243.04,167.12
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,185.16,116.47
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,127.18,70.83
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,74.07,38.72
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,39.53,29.03
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,32.89,22.95
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,26.38,16.71
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,19.71,7.18
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,10.91,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,158.1,48.06
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,322.14,252.49
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,408.98,334.0
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,503.01,414.85
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,568.5,467.98
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,642.19,524.99
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,700.38,568.03
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,758.11,609.07
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,804.53,639.16
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,849.07,666.83
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,883.22,689.08
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,905.18,702.65
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,931.13,717.71
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,953.89,730.43
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,965.11,737.13
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,972.51,741.47
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,971.6,739.34
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,966.77,734.76
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,956.01,727.33
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,941.36,717.42
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,919.66,701.76
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,894.32,683.7
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,863.8,663.06
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,830.0,640.06
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,790.8,613.34
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,748.86,584.41
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,701.99,550.55
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,652.99,512.95
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,599.53,470.95
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,544.87,426.81
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,486.88,378.69
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,428.59,328.88
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,366.6,274.94
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,306.3,221.24
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,244.87,166.93
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,186.04,116.09
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,127.7,70.58
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,74.35,39.0
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,40.18,29.44
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,33.06,22.95
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,26.08,16.27
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,18.93,5.38
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,10.46,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,150.36,26.21
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,308.0,239.94
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,394.22,321.99
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,487.83,402.97
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,553.16,456.14
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,626.77,513.18
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,433.9,359.32
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,157.34,126.61
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,177.14,142.91
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,212.31,170.91
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,239.25,192.4
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,266.22,213.71
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,275.62,220.54
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,284.92,227.34
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,333.22,265.82
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,381.05,303.31
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,377.69,299.3
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,374.2,295.46
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,357.84,282.3
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,341.88,269.49
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,368.88,291.12
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,394.35,311.31
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,419.68,331.38
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,429.35,339.6
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,412.92,327.38
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,396.17,314.83
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,387.62,308.8
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,377.3,301.11
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,351.9,281.07
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,326.44,260.68
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,273.29,218.21
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,222.51,177.55
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,199.31,158.44
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,176.42,139.36
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,152.62,119.49
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,129.58,100.3
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,105.88,80.97
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,83.48,63.31
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,54.53,42.21
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,36.52,26.09
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,28.36,18.15
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.94,4.25
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,10.91,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,89.88,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,182.38,140.01
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,238.9,195.12
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,299.08,248.78
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,335.34,280.93
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,387.16,324.12
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,447.91,373.12
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,493.17,408.83
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,666.6,546.16
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,836.34,671.69
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,871.15,694.48
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,903.18,715.92
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,920.13,725.06
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,933.29,731.61
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,945.34,738.87
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,953.69,743.66
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,954.21,743.37
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,941.76,734.14
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,931.75,726.97
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,918.03,717.36
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,898.32,702.63
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,875.08,685.47
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,844.99,665.98
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,811.78,644.06
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,777.12,619.86
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,734.32,589.26
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,687.51,553.06
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,638.85,514.55
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,562.82,453.47
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,491.43,394.96
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,433.83,346.31
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,378.51,298.49
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,308.65,239.54
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,252.8,192.73
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,207.55,153.51
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,165.32,117.68
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,122.37,83.21
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,82.33,56.04
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,55.12,42.95
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,43.51,32.22
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,31.0,20.28
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,18.7,1.46
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,10.46,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,138.29,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,285.45,217.79
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,374.14,303.38
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,470.54,385.84
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,542.38,443.99
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,616.76,501.12
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,411.48,339.47
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,129.52,103.13
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,139.67,111.64
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,150.0,119.62
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,170.01,135.82
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,190.14,151.94
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,202.14,161.26
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,214.17,170.59
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,207.14,164.53
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,200.44,158.81
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,205.4,162.68
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,210.38,166.55
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,220.2,174.36
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,229.87,182.05
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,224.33,177.22
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,218.95,172.59
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,222.44,175.47
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,225.74,178.21
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,257.57,203.86
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,278.05,220.35
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,264.97,210.53
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,252.02,200.82
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,274.16,219.21
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,296.69,237.25
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,270.87,216.31
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,245.11,195.22
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,217.49,172.35
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,190.57,149.82
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,162.07,125.86
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,134.42,102.68
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,107.05,80.52
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,81.37,60.9
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,60.92,47.89
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,45.71,34.06
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,31.81,20.75
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,16.56,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.64,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.58,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,13.19,4.52
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,23.34,13.69
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,33.51,22.61
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,43.7,31.48
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,54.33,40.63
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,65.23,49.9
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,76.14,59.06
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,257.56,214.67
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,443.15,367.72
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,322.36,265.7
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,184.15,148.04
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,245.03,198.33
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,291.49,236.19
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,368.48,299.65
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,462.29,375.15
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,461.99,373.93
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,461.06,372.48
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,353.39,285.05
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,251.52,201.15
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,404.32,326.28
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,521.33,419.6
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,434.44,348.93
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,340.67,272.62
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,228.86,182.66
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,119.86,93.35
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,125.68,98.48
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,131.44,103.55
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,82.43,63.21
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,34.44,23.28
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,177.13,141.98
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,295.47,236.18
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,258.71,204.32
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,222.99,173.26
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,185.19,140.46
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,148.73,109.28
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,113.18,80.92
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,80.64,57.94
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,57.63,44.97
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,43.8,32.32
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,31.05,19.83
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,17.16,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,9.1,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,25.29,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,57.39,38.44
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,107.89,84.5
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,149.14,121.29
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,184.56,152.16
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,220.28,182.56
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,251.11,208.44
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,281.76,233.68
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,157.44,129.04
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,53.9,39.86
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,254.33,210.34
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,449.8,370.04
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,555.51,455.22
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,662.61,539.7
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,534.13,434.26
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,386.46,312.44
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,466.49,376.66
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,527.48,424.53
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,566.63,454.66
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,586.8,470.26
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,496.58,397.98
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,425.06,339.65
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,463.36,371.31
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,509.18,407.87
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,618.61,498.44
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,690.95,557.44
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,576.29,464.18
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,457.3,367.41
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,498.09,400.71
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,502.05,402.25
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,447.06,354.74
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,392.09,306.22
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,334.18,254.35
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,277.63,202.85
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,220.11,151.32
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,165.67,104.06
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,109.5,60.49
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,61.1,32.8
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,35.07,25.13
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,30.91,21.03
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,26.15,15.48
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,22.74,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,12.73,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,111.74,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,287.48,209.83
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,375.89,304.81
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,472.76,390.23
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,538.37,446.05
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,612.47,506.09
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,669.68,550.41
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,726.6,592.98
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,771.87,624.3
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,815.36,653.65
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,687.12,555.85
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,530.64,430.22
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,576.71,465.5
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,622.19,498.73
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,720.61,574.02
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,807.34,637.51
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,744.28,588.78
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,686.34,542.8
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,811.34,639.28
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,903.9,704.6
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,883.85,689.98
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,860.31,673.71
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,830.76,652.27
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,798.07,628.63
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,759.66,600.79
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,718.57,570.91
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,672.9,535.58
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,625.26,497.61
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,573.47,455.77
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,520.45,411.89
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,464.52,364.43
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,407.56,314.9
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,347.66,262.0
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,288.93,209.15
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,228.84,155.55
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,171.78,106.33
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,115.66,63.59
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,61.83,32.75
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,34.93,24.94
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,30.28,20.46
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.83,14.93
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,22.52,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.45,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.95,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.39,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,60.11,45.27
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,124.1,98.61
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,151.25,120.97
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,178.52,143.24
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,182.76,146.0
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,187.15,148.91
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,172.08,136.26
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,157.67,124.2
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,225.39,179.61
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,310.83,247.94
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,235.2,186.99
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,179.59,141.64
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,178.95,141.19
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,178.34,140.73
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,195.94,155.4
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,213.15,169.74
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,170.34,134.99
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,129.18,101.38
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,174.2,138.61
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,218.0,174.41
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,182.45,145.49
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,148.73,118.07
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,82.6,63.64
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,17.62,9.25
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,19.38,10.78
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,21.13,12.31
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,18.48,10.08
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,15.83,7.84
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,13.18,5.57
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,10.54,3.29
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.9,1.28
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.26,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.07,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.87,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.82,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,13.19,3.68
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,24.24,14.29
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,35.3,24.04
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,48.99,35.85
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,62.63,47.45
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,76.18,58.9
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,89.69,70.14
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,170.01,137.6
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,244.03,198.03
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,189.18,152.11
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,126.54,99.68
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,518.6,421.7
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,860.9,667.2
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,793.68,616.79
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,707.8,553.81
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,806.47,627.16
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,886.16,681.36
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,878.32,675.53
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,866.9,668.17
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,708.09,554.72
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,544.91,428.96
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,397.14,315.12
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,248.64,196.49
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,204.53,161.61
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,162.39,127.68
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,287.24,229.94
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,385.41,307.37
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,398.86,317.6
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,401.72,318.82
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,412.68,325.09
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,397.85,307.87
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,339.54,256.17
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,282.28,204.6
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,223.26,152.11
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,167.54,104.25
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,109.31,59.94
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,59.32,32.23
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,35.08,25.12
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,30.48,20.59
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,22.01,11.17
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,14.55,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.28,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,11.37,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,24.66,11.03
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,62.84,45.9
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,95.58,74.76
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,126.65,101.86
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,157.84,128.72
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,185.12,151.81
