Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,212.67,174.72
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,306.41,253.13
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,388.04,320.07
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,296.86,243.04
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,172.82,138.32
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,159.22,126.64
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,146.41,115.53
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,253.18,203.25
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,349.53,280.22
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,492.86,395.55
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,633.22,504.26
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,786.21,621.49
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,890.73,695.03
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,870.97,679.74
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,847.69,662.97
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,818.32,641.92
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,785.83,618.66
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,746.34,590.24
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,704.54,560.02
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,659.19,524.92
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,611.97,487.47
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,472.65,376.81
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,343.71,273.68
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,386.06,305.45
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,395.6,306.31
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,336.57,253.84
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,279.24,202.21
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,220.17,149.94
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,164.49,102.27
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,107.32,59.0
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,58.95,32.65
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,35.6,25.52
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,30.59,20.59
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,22.75,11.16
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,18.19,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.26,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.9,0.96
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.98,3.64
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,14.06,6.29
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,17.15,8.94
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,20.24,11.57
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,17.16,8.93
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,14.08,6.29
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,94.13,73.97
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,186.2,150.41
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,133.62,106.34
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,85.55,65.95
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,163.18,130.59
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,244.1,196.78
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,342.37,277.1
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,439.2,354.28
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,552.82,446.49
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,659.85,531.16
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,755.76,608.18
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,828.84,662.66
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,664.45,535.05
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,502.51,403.55
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,492.59,396.39
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,480.46,386.91
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,555.32,448.62
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,600.82,484.83
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,549.19,441.98
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,497.03,398.04
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,441.84,350.55
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,386.03,301.47
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,327.66,249.58
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,271.73,199.21
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,214.56,148.83
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,161.5,103.71
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,110.27,65.43
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,66.69,41.42
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,44.86,33.53
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,35.71,24.85
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,24.31,11.56
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,67.78,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,186.17,107.37
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,286.2,228.12
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,391.41,320.71
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,473.23,389.97
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,558.82,458.22
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,620.16,505.9
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,681.97,552.38
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,731.5,587.56
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,775.01,617.5
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,810.95,642.27
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,844.36,664.98
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,776.93,615.35
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,688.64,548.91
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,803.88,634.87
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,902.54,703.81
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,666.95,529.92
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,385.12,306.83
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,376.88,301.02
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,368.67,294.19
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,631.4,505.64
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,832.31,655.08
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,583.91,466.92
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,320.74,255.42
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,331.5,265.34
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,340.29,272.76
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,365.61,293.67
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,376.22,302.52
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,459.67,370.03
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,501.27,400.87
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,445.04,352.59
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,389.11,303.56
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,330.96,251.71
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,274.53,200.5
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,214.25,146.81
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,159.64,99.92
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,106.01,59.72
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,59.21,34.3
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,37.52,27.1
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,31.72,21.35
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,21.2,8.56
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,13.64,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,67.18,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,183.13,95.46
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,286.37,228.46
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,393.2,324.17
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,474.55,394.18
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,559.73,463.14
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,621.47,511.82
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,683.72,559.13
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,727.6,591.01
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,776.17,625.6
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,812.58,650.38
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,846.47,672.95
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,871.96,689.16
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,894.31,703.03
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,906.46,709.99
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,915.02,714.59
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,906.85,706.58
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,904.12,702.74
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,894.72,696.0
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,881.69,686.88
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,860.79,672.31
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,836.57,655.47
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,807.77,635.36
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,775.94,613.01
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,738.49,586.45
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,702.77,560.42
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,656.48,524.31
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,608.42,486.13
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,556.91,444.34
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,504.46,400.72
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,447.88,352.76
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,391.53,303.64
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,332.69,251.5
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,275.7,200.13
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,215.13,146.77
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,160.06,99.83
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,105.76,59.25
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,58.27,33.7
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,36.82,26.53
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,30.98,20.64
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,20.62,7.21
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,10.91,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,79.63,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,207.13,93.85
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,313.97,249.29
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,420.43,345.55
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,497.56,411.87
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,578.16,477.1
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,638.88,524.73
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,694.7,566.86
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,743.46,601.19
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,790.69,633.3
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,825.92,656.41
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,858.54,677.18
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,886.23,693.14
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,901.63,700.28
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,912.83,704.47
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,920.46,706.0
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,920.72,702.35
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,917.24,696.07
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,907.16,687.42
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,893.37,676.5
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,872.93,660.77
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,849.03,642.93
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,819.59,624.02
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,787.04,602.88
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,750.03,578.97
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,710.18,552.58
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,663.69,519.15
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,615.29,483.07
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,563.27,442.86
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,510.24,400.33
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,454.12,353.82
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,396.92,304.8
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,336.4,251.86
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,277.43,199.12
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,217.72,146.45
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,161.4,98.51
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,105.71,57.1
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,53.27,28.72
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,31.87,22.12
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,26.65,16.87
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,17.53,4.26
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,9.1,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,78.0,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,202.18,72.36
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,311.09,245.17
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,418.37,343.37
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,495.69,411.15
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,576.57,478.19
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,638.3,527.18
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,695.23,570.69
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,743.79,605.26
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,790.82,637.56
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,826.5,659.59
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,859.59,678.97
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,887.96,694.63
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,904.14,701.27
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,915.39,705.2
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,923.03,706.37
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,923.46,701.63
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,920.1,694.27
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,909.95,684.31
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,896.08,671.92
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,875.11,654.41
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,850.67,634.82
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,821.11,613.98
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,788.42,591.14
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,749.45,564.87
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,707.91,536.6
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,662.06,505.67
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,614.31,471.94
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,546.32,421.79
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,478.72,370.19
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,422.88,325.89
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,367.96,280.45
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,307.43,229.27
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,252.27,181.68
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,199.58,136.11
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,151.21,95.89
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,102.59,60.12
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,60.22,37.03
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,38.75,27.81
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,29.33,18.84
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,18.09,3.21
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.1,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,66.6,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,175.62,40.69
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,287.06,222.57
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,395.63,320.42
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,475.46,388.36
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,559.06,454.75
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,621.04,501.46
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,683.54,546.29
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,732.55,578.15
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,775.13,603.99
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,811.28,624.59
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,844.88,642.4
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,869.8,653.26
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,891.52,661.7
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,904.49,669.75
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,913.88,675.75
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,914.42,676.21
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,911.24,674.54
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,901.49,670.75
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,888.05,664.49
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,788.04,599.49
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,678.45,523.61
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,611.38,475.19
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,536.01,419.29
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,548.98,430.87
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,545.82,429.64
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,591.0,465.2
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,610.39,479.78
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,558.07,438.59
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,504.71,395.72
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,448.0,348.47
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,391.52,299.97
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,332.3,248.21
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,274.57,196.74
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,215.42,144.71
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,157.52,95.84
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,102.27,55.2
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,53.41,29.71
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,32.89,22.84
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,26.83,16.71
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,13.09,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,68.72,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,178.9,13.76
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,289.83,222.22
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,396.06,319.58
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,472.2,385.18
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,551.95,449.63
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,444.62,365.35
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,296.76,244.32
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,326.54,268.43
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,356.18,291.0
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,442.49,358.97
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,513.91,413.55
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,482.28,386.21
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,430.47,344.35
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,440.55,351.6
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,449.8,357.81
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,457.55,362.59
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,464.46,366.75
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,521.58,410.64
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,559.61,439.71
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,421.3,333.09
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,290.54,229.42
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,308.26,244.33
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,324.52,257.42
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,386.29,307.33
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,439.35,349.23
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,414.04,329.08
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,388.38,308.85
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,332.39,264.58
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,288.15,229.22
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,303.73,240.43
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,305.31,238.27
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,244.59,188.42
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,196.51,149.45
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,160.87,119.41
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,127.14,91.45
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,93.42,65.06
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,62.53,43.95
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,43.86,32.37
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,30.32,19.54
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,15.59,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.82,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,13.22,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,38.65,24.54
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,62.61,46.35
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,99.47,78.1
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,129.32,103.8
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,155.72,126.09
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,182.24,148.03
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,204.68,166.17
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,227.16,184.04
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,305.95,247.58
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,370.07,297.83
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,361.82,288.96
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,335.67,267.05
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,426.34,338.11
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,516.75,406.11
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,535.59,419.34
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,552.97,432.1
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,489.19,383.19
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,442.76,347.01
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,515.62,402.84
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,568.2,441.71
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,530.87,412.63
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,494.41,384.86
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,466.03,363.49
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,437.81,342.01
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,418.66,327.56
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,397.96,311.58
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,306.09,240.27
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,226.81,178.21
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,247.14,194.12
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,257.02,199.92
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,209.37,161.6
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,170.64,130.72
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,141.93,107.07
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,114.45,84.55
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,86.75,62.59
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,61.1,43.83
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,43.89,32.22
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,29.63,18.72
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,15.36,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.64,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.47,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,99.05,71.49
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,177.73,142.7
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,222.38,182.01
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,268.08,220.9
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,305.82,252.4
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,343.64,283.0
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,375.65,308.04
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,407.08,332.02
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,438.57,355.69
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,469.37,378.38
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,484.72,387.9
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,498.73,396.37
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,557.39,440.55
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,615.14,482.54
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,639.02,496.8
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,643.85,498.03
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,671.8,517.83
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,695.86,534.23
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,635.44,487.83
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,563.46,434.0
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,540.08,416.96
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,516.17,398.95
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,550.44,424.3
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,564.89,434.14
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,529.93,409.23
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,493.73,383.16
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,448.39,348.66
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,403.86,313.92
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,352.43,273.09
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,303.98,233.77
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,205.85,157.98
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,130.16,101.4
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,110.44,85.63
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,91.7,70.41
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,73.62,55.64
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,56.66,41.6
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,40.82,29.46
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,25.23,14.84
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,12.77,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,32.44,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,202.74,147.64
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,351.9,279.96
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,431.2,347.21
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,514.78,414.33
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,576.16,461.72
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,638.41,508.06
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,501.46,403.41
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,324.16,261.54
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,354.32,285.95
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,384.22,308.48
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,365.45,292.13
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,328.6,262.19
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,388.04,308.51
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,430.1,340.41
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,428.57,337.71
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,426.48,334.96
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,660.62,515.79
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,845.29,643.25
