Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,706.33,575.83
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,668.62,546.28
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,624.71,510.46
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,581.69,474.48
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,531.62,432.05
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,480.65,387.84
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,425.16,339.49
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,369.95,290.04
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,312.29,237.21
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,256.54,185.63
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,199.15,133.88
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,145.76,88.19
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,90.47,47.6
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,44.67,24.19
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,26.99,17.25
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,20.68,7.69
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,11.37,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.82,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.02,0.28
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,8.78,1.83
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,10.54,3.37
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,12.75,5.25
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,14.95,7.11
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,56.11,42.09
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,102.41,81.09
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,127.29,101.85
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,152.31,122.6
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,134.3,107.33
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,117.6,93.19
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,84.68,65.6
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,54.82,40.53
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,82.15,63.38
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,111.19,87.53
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,125.07,99.01
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,139.0,110.53
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,151.62,121.02
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,164.14,131.42
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,147.94,118.06
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,132.21,105.1
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,116.43,92.12
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,100.96,79.35
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,179.41,145.44
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,252.88,205.78
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,137.54,109.99
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,29.96,19.87
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,26.86,17.28
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,23.77,14.65
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,20.23,11.63
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,16.7,8.57
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,13.18,5.5
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,9.65,2.41
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,6.58,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,14.94,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,35.32,21.74
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,71.62,53.95
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,101.91,80.54
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,128.13,103.44
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,154.51,126.12
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,177.6,145.61
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,200.8,164.85
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,238.21,195.99
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,276.04,226.95
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,253.11,206.77
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,229.89,186.45
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,229.02,185.3
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,228.33,184.26
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,104.15,82.17
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,9.69,2.55
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,29.57,19.34
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,49.5,36.08
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,88.19,68.32
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,129.27,102.18
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,66.82,50.47
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,7.93,1.05
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,143.6,115.59
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,284.19,229.62
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,281.65,227.64
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,285.37,230.98
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,186.07,150.02
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,99.93,78.75
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,85.72,67.11
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,71.72,55.44
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,64.55,49.47
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,57.44,43.48
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,49.01,36.3
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,40.59,29.04
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,32.18,21.7
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,23.78,14.32
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,15.83,7.79
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,145.78,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,299.4,226.29
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,385.91,316.35
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,478.68,397.88
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,544.94,454.62
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,606.91,505.77
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,659.28,547.68
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,710.72,587.6
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,748.24,615.79
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,783.55,641.78
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,809.85,659.56
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,833.22,674.96
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,846.86,684.3
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,857.11,691.23
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,849.85,685.22
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,847.58,683.17
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,650.91,531.79
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,423.41,345.14
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,630.6,516.84
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,788.45,639.2
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,761.81,618.33
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,732.21,596.11
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,696.69,569.66
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,658.67,539.65
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,619.21,507.02
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,573.91,469.19
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,523.93,426.84
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,473.22,382.84
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,418.4,335.01
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,363.97,286.21
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,306.75,233.82
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,251.73,182.96
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,195.37,132.18
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,141.36,86.0
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,89.38,48.01
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,45.57,25.19
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,27.11,17.26
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,19.87,5.54
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,10.91,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,135.83,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,280.32,205.14
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,366.37,294.37
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,458.83,373.8
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,525.97,428.98
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,594.72,483.17
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,539.1,440.76
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,471.51,386.72
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,622.25,504.8
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,766.21,609.06
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,795.35,627.93
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,821.68,645.86
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,802.6,631.04
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,784.71,617.64
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,723.26,573.3
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,651.8,519.47
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,750.72,593.95
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,829.11,648.59
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,811.07,633.61
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,789.72,617.47
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,663.78,525.59
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,534.96,426.29
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,608.39,485.32
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,656.28,522.08
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,573.32,457.19
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,494.73,395.6
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,416.19,333.22
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,350.93,280.45
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,351.12,278.45
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,338.22,262.91
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,284.99,215.87
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,235.45,171.75
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,183.28,125.98
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,135.43,85.73
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,88.17,50.75
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,47.58,28.0
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,28.89,18.68
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,19.86,4.89
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,10.91,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,111.92,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,236.53,170.39
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,316.53,257.25
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,407.92,337.97
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,480.74,400.79
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,555.34,462.04
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,482.85,403.01
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,389.62,325.22
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,389.19,323.94
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,370.1,307.3
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,598.19,493.41
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,806.75,649.32
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,816.16,653.65
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,828.23,661.54
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,834.0,665.17
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,836.29,666.43
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,829.67,661.35
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,819.6,653.95
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,802.37,641.43
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,781.89,626.62
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,754.8,607.18
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,724.88,585.57
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,687.65,557.74
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,648.48,527.09
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,605.29,492.93
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,560.69,456.72
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,512.77,416.98
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,463.24,374.77
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,409.27,327.75
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,356.15,280.28
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,300.33,229.82
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,246.67,180.75
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,191.25,131.71
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,140.74,89.0
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,91.42,52.56
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,50.2,29.86
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,30.86,20.38
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,20.53,4.67
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,11.82,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,87.83,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,237.44,168.15
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,326.29,265.94
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,425.96,353.05
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,499.09,415.51
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,573.98,476.14
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,601.11,497.75
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,625.88,516.85
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,678.69,555.8
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,724.85,588.28
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,777.18,624.04
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,826.91,656.91
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,842.97,664.2
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,855.66,668.97
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,860.45,666.6
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,861.66,661.47
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,854.7,655.34
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,844.18,647.06
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,825.96,633.7
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,804.38,618.27
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,776.68,604.76
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,746.05,587.77
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,709.46,564.72
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,670.49,537.39
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,626.02,503.21
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,579.97,466.84
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,529.41,426.03
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,478.24,383.38
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,422.97,335.74
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,367.85,287.04
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,310.16,235.52
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,254.82,185.43
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,197.22,134.51
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,144.42,89.88
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,93.08,52.14
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,49.76,28.65
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,29.57,19.26
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,20.98,4.23
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,11.37,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,74.89,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,206.14,140.55
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,292.29,237.8
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,385.2,320.54
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,451.97,379.25
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,520.49,437.06
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,573.91,479.77
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,626.94,520.79
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,675.29,557.81
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,717.16,589.06
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,675.14,554.82
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,614.39,505.55
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,595.02,488.82
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,556.21,457.07
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,541.01,443.89
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,524.47,429.57
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,487.86,398.97
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,436.41,356.85
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,471.51,385.25
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,489.14,399.61
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,454.35,370.95
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,408.54,333.82
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,320.69,261.71
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,229.63,186.17
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,255.06,207.94
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,284.27,232.02
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,271.63,221.46
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,257.46,209.39
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,231.22,187.14
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,205.82,165.38
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,178.75,141.96
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,152.25,118.81
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,124.08,94.48
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,97.43,71.79
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,71.68,50.82
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,48.09,33.0
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,31.86,20.99
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,19.0,2.64
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,10.01,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,9.66,0.81
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,18.92,9.92
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,28.21,18.2
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,37.95,26.85
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,48.05,35.8
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,58.68,45.05
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,69.28,54.18
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,78.26,61.84
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,87.27,69.44
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,145.01,119.09
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,219.71,182.06
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,250.77,208.1
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,281.61,233.86
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,238.98,197.35
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,184.81,151.12
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,353.78,295.4
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,504.68,420.05
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,526.26,437.09
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,544.7,451.81
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,498.24,412.89
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,453.52,375.42
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,545.88,453.08
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,616.1,510.57
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,435.13,360.95
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,257.97,212.21
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,237.61,194.99
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,218.03,178.14
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,242.09,197.19
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,253.18,203.43
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,214.91,169.96
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,180.41,139.96
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,144.31,108.65
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,111.15,80.58
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,78.15,54.78
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,51.38,35.56
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,33.22,22.09
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,18.87,1.98
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,31.31,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,94.66,55.27
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,202.22,162.34
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,315.46,262.83
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,387.48,327.38
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,463.19,393.54
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,543.25,462.03
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,626.1,529.95
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,669.33,564.28
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,710.96,596.7
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,730.47,609.86
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,747.07,620.57
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,742.99,616.0
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,735.24,608.7
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,733.68,606.38
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,729.28,601.92
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,774.21,635.97
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,809.77,662.33
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,793.38,649.02
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,773.73,633.55
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,747.29,612.8
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,718.05,589.98
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,682.14,561.48
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,644.09,530.15
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,545.75,448.97
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,449.98,369.56
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,397.38,325.41
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,348.27,283.68
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,356.56,287.67
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,351.17,277.45
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,294.8,226.22
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,241.19,177.19
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,186.95,128.84
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,137.69,86.94
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,89.14,51.1
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,49.39,28.83
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,29.14,18.7
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,18.94,1.48
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,34.61,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,105.9,57.95
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,183.4,145.94
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,259.27,215.65
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,332.6,280.93
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,396.31,337.31
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,448.54,382.82
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,501.45,427.9
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,550.03,469.17
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,598.7,509.2
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,442.79,375.81
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,267.18,222.7
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,456.31,385.49
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,632.32,532.6
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,658.85,552.76
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,682.74,570.8
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,715.14,596.17
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,735.79,612.13
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,743.23,617.7
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,746.71,620.29
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,662.7,551.57
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,577.09,480.33
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,541.76,450.91
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,506.22,421.01
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,502.09,417.66
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,495.69,411.46
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,466.96,385.58
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,436.12,357.31
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,346.39,281.09
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,272.39,218.26
